Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,0,876.0,71.0,0.9,20.4,520.0,815.82,615.39
2018,1,11,13,15,868.5,70.0,1.05,20.4,504.0,796.35,604.99
2018,1,11,13,30,861.0,69.0,1.2,20.4,488.0,773.85,592.31
2018,1,11,13,45,826.5,73.0,1.35,20.35,460.5,740.09,571.52
2018,1,11,14,0,792.0,77.0,1.5,20.3,433.0,698.27,544.53
2018,1,11,14,15,799.0,70.5,1.6,20.1,409.5,672.5,528.42
2018,1,11,14,30,806.0,64.0,1.7,19.9,386.0,643.53,509.46
2018,1,11,14,45,772.5,62.5,1.75,19.7,349.5,591.26,471.3
2018,1,11,15,0,739.0,61.0,1.8,19.5,313.0,539.0,431.54
2018,1,11,15,15,715.0,57.0,1.8,19.5,276.5,489.61,392.23
2018,1,11,15,30,691.0,53.0,1.8,19.5,240.0,440.27,351.54
2018,1,11,15,45,636.0,48.5,1.35,18.1,198.5,375.83,298.1
2018,1,11,16,0,581.0,44.0,0.9,16.7,157.0,315.01,245.93
2018,1,11,16,15,445.0,40.5,0.9,16.2,114.0,231.79,176.19
2018,1,11,16,30,309.0,37.0,0.9,15.7,71.0,158.36,112.93
2018,1,11,16,45,183.0,24.0,0.95,15.2,41.5,87.2,31.87
2018,1,11,17,0,57.0,11.0,1.0,14.7,12.0,23.05,0.0
2018,1,11,17,15,28.5,5.5,0.95,14.55,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,12,7,15,78.5,7.5,1.7,10.65,10.0,0.0,0.0
2018,1,12,7,30,157.0,15.0,1.8,11.0,20.0,50.19,0.0
2018,1,12,7,45,261.5,25.0,1.85,11.35,49.0,114.29,59.29
2018,1,12,8,0,366.0,35.0,1.9,11.7,78.0,178.56,132.35
2018,1,12,8,15,414.5,46.0,2.0,12.15,114.0,229.7,180.37
2018,1,12,8,30,463.0,57.0,2.1,12.6,150.0,285.32,230.36
2018,1,12,8,45,418.5,72.5,2.15,13.1,171.0,301.7,247.37
2018,1,12,9,0,374.0,88.0,2.2,13.6,192.0,315.75,260.83
2018,1,12,9,15,462.0,91.0,2.25,14.2,238.5,386.56,319.79
2018,1,12,9,30,550.0,94.0,2.3,14.8,285.0,468.34,385.64
2018,1,12,9,45,496.5,113.0,2.35,15.45,298.5,472.26,387.57
2018,1,12,10,0,443.0,132.0,2.4,16.1,312.0,475.32,388.52
2018,1,12,10,15,455.5,141.0,2.45,16.6,337.5,509.33,414.39
2018,1,12,10,30,468.0,150.0,2.5,17.1,363.0,542.52,438.97
2018,1,12,10,45,608.5,126.5,2.6,17.6,417.0,641.74,515.62
2018,1,12,11,0,749.0,103.0,2.7,18.1,471.0,739.58,586.56
2018,1,12,11,15,772.5,101.0,2.75,18.4,490.5,765.32,603.52
2018,1,12,11,30,796.0,99.0,2.8,18.7,510.0,793.13,622.5
2018,1,12,11,45,817.5,94.5,2.9,19.0,522.0,813.66,636.54
2018,1,12,12,0,839.0,90.0,3.0,19.3,534.0,831.14,648.51
2018,1,12,12,15,867.0,83.5,3.0,19.35,542.0,848.36,660.41
2018,1,12,12,30,895.0,77.0,3.0,19.4,550.0,854.85,664.83
2018,1,12,12,45,897.0,76.0,3.05,19.5,544.0,849.85,661.54
2018,1,12,13,0,899.0,75.0,3.1,19.6,538.0,841.33,655.98
2018,1,12,13,15,877.5,76.0,3.05,19.55,517.0,812.71,635.96
2018,1,12,13,30,856.0,77.0,3.0,19.5,496.0,787.96,618.87
2018,1,12,13,45,839.0,74.5,3.0,19.4,470.0,753.26,594.89
2018,1,12,14,0,822.0,72.0,3.0,19.3,444.0,716.28,569.1
2018,1,12,14,15,780.0,75.0,2.95,19.05,409.5,665.96,533.17
2018,1,12,14,30,738.0,78.0,2.9,18.8,375.0,615.22,496.19
2018,1,12,14,45,695.0,76.5,2.85,18.5,337.0,561.92,455.2
2018,1,12,15,0,652.0,75.0,2.8,18.2,299.0,506.61,411.74
2018,1,12,15,15,655.0,67.5,2.8,18.2,269.5,471.9,383.25
2018,1,12,15,30,658.0,60.0,2.8,18.2,240.0,435.18,351.84
2018,1,12,15,45,503.5,61.0,2.1,16.65,185.5,330.45,265.99
2018,1,12,16,0,349.0,62.0,1.4,15.1,131.0,236.55,187.95
2018,1,12,16,15,284.0,50.5,1.35,14.35,97.5,180.6,139.66
2018,1,12,16,30,219.0,39.0,1.3,13.6,64.0,131.29,95.4
2018,1,12,16,45,139.5,25.0,1.25,12.85,38.5,77.3,33.2
2018,1,12,17,0,60.0,11.0,1.2,12.1,13.0,23.84,0.0
2018,1,12,17,15,30.0,5.5,1.2,11.8,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,13,7,15,31.5,6.0,2.05,9.9,7.0,0.0,0.0
2018,1,13,7,30,63.0,12.0,2.1,10.6,14.0,25.8,0.0
2018,1,13,7,45,136.5,26.5,2.15,11.35,40.0,80.11,41.84
2018,1,13,8,0,210.0,41.0,2.2,12.1,66.0,131.73,97.83
2018,1,13,8,15,348.5,49.5,2.35,12.75,111.0,205.79,161.67
2018,1,13,8,30,487.0,58.0,2.5,13.4,156.0,296.79,239.31
2018,1,13,8,45,558.0,62.0,2.6,14.1,199.0,360.93,294.77
2018,1,13,9,0,629.0,66.0,2.7,14.8,242.0,430.22,353.03
2018,1,13,9,15,616.0,78.0,2.6,15.5,271.0,464.96,381.49
2018,1,13,9,30,603.0,90.0,2.5,16.2,300.0,496.83,406.4
2018,1,13,9,45,688.5,84.5,2.45,16.9,347.0,570.47,463.69
2018,1,13,10,0,774.0,79.0,2.4,17.6,394.0,644.49,519.25
2018,1,13,10,15,713.5,96.5,2.45,18.4,403.0,649.92,520.6
2018,1,13,10,30,653.0,114.0,2.5,19.2,412.0,645.7,515.12
2018,1,13,10,45,673.5,115.0,2.55,20.0,435.0,679.64,538.34
2018,1,13,11,0,694.0,116.0,2.6,20.8,458.0,711.93,559.6
2018,1,13,11,15,799.5,95.0,2.65,21.3,500.5,781.29,607.84
2018,1,13,11,30,905.0,74.0,2.7,21.8,543.0,847.34,652.51
2018,1,13,11,45,908.5,73.5,2.75,22.3,550.5,858.36,658.34
2018,1,13,12,0,912.0,73.0,2.8,22.8,558.0,865.92,662.35
2018,1,13,12,15,909.5,73.5,2.7,23.0,557.0,866.1,661.1
2018,1,13,12,30,907.0,74.0,2.6,23.2,556.0,862.72,657.59
2018,1,13,12,45,902.5,74.5,2.5,23.45,548.0,854.14,650.53
2018,1,13,13,0,898.0,75.0,2.4,23.7,540.0,842.13,641.29
2018,1,13,13,15,891.5,73.5,2.3,23.7,524.0,822.67,627.68
2018,1,13,13,30,885.0,72.0,2.2,23.7,508.0,800.04,612.0
2018,1,13,13,45,874.0,71.0,2.05,23.7,485.5,771.52,591.87
2018,1,13,14,0,863.0,70.0,1.9,23.7,463.0,746.29,574.07
2018,1,13,14,15,812.0,74.5,1.7,23.4,425.5,690.14,534.49
2018,1,13,14,30,761.0,79.0,1.5,23.1,388.0,633.87,494.48
2018,1,13,14,45,744.0,74.5,1.25,22.8,355.0,590.2,461.37
2018,1,13,15,0,727.0,70.0,1.0,22.5,322.0,545.4,426.52
2018,1,13,15,15,668.0,68.0,1.0,22.5,278.5,481.46,377.55
2018,1,13,15,30,609.0,66.0,1.0,22.5,235.0,417.74,327.51
2018,1,13,15,45,548.0,60.5,0.95,21.1,193.5,352.63,276.28
2018,1,13,16,0,487.0,55.0,0.9,19.7,152.0,291.94,226.6
2018,1,13,16,15,415.0,46.0,0.95,19.25,114.5,228.23,172.68
2018,1,13,16,30,343.0,37.0,1.0,18.8,77.0,171.29,122.38
2018,1,13,16,45,225.5,25.5,1.05,18.4,47.0,103.06,49.13
2018,1,13,17,0,108.0,14.0,1.1,18.0,17.0,37.59,0.0
2018,1,13,17,15,54.0,7.0,1.05,17.8,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,14,7,15,43.0,7.0,1.4,13.2,8.5,0.0,0.0
2018,1,14,7,30,86.0,14.0,1.4,13.8,17.0,32.91,0.0
2018,1,14,7,45,153.0,28.0,1.45,14.35,42.5,86.72,45.97
2018,1,14,8,0,220.0,42.0,1.5,14.9,68.0,136.11,100.09
2018,1,14,8,15,269.0,54.5,1.8,15.7,100.0,180.87,140.46
2018,1,14,8,30,318.0,67.0,2.1,16.5,132.0,230.58,183.93
2018,1,14,8,45,343.0,80.5,2.4,17.25,164.5,274.17,221.82
2018,1,14,9,0,368.0,94.0,2.7,18.0,197.0,319.45,260.08
2018,1,14,9,15,364.0,109.0,2.65,18.5,223.5,351.08,286.08
2018,1,14,9,30,360.0,124.0,2.6,19.0,250.0,381.39,310.12
2018,1,14,9,45,386.0,133.5,2.5,19.5,281.0,423.77,343.19
2018,1,14,10,0,412.0,143.0,2.4,20.0,312.0,466.88,375.9
2018,1,14,10,15,473.0,142.0,2.5,20.55,349.0,523.59,419.42
2018,1,14,10,30,534.0,141.0,2.6,21.1,386.0,582.23,463.47
2018,1,14,10,45,706.0,107.0,2.65,21.65,447.0,696.13,547.89
2018,1,14,11,0,878.0,73.0,2.7,22.2,508.0,797.68,618.34
2018,1,14,11,15,885.0,73.0,2.7,22.4,523.0,818.65,631.17
2018,1,14,11,30,892.0,73.0,2.7,22.6,538.0,836.48,642.48
2018,1,14,11,45,784.5,103.5,2.7,22.8,516.5,798.67,614.96
2018,1,14,12,0,677.0,134.0,2.7,23.0,495.0,753.02,582.28
2018,1,14,12,15,425.5,175.5,2.55,23.0,402.5,583.24,455.86
2018,1,14,12,30,174.0,217.0,2.4,23.0,310.0,390.72,306.61
2018,1,14,12,45,193.5,213.0,2.3,23.0,315.0,401.38,316.1
2018,1,14,13,0,213.0,209.0,2.2,23.0,320.0,411.09,323.87
2018,1,14,13,15,381.5,179.5,2.05,22.85,371.5,537.72,422.38
2018,1,14,13,30,550.0,150.0,1.9,22.7,423.0,630.82,492.83
2018,1,14,13,45,694.0,112.0,1.7,22.55,440.5,692.48,537.3
2018,1,14,14,0,838.0,74.0,1.5,22.4,458.0,734.25,565.74
2018,1,14,14,15,626.0,104.5,1.3,22.1,381.0,596.14,465.52
2018,1,14,14,30,414.0,135.0,1.1,21.8,304.0,458.82,361.56
2018,1,14,14,45,365.0,128.0,0.9,21.5,268.0,403.42,319.57
2018,1,14,15,0,316.0,121.0,0.7,21.2,232.0,339.89,270.17
2018,1,14,15,15,232.5,113.5,0.7,21.2,190.0,270.43,215.18
2018,1,14,15,30,149.0,106.0,0.7,21.2,148.0,199.54,158.11
2018,1,14,15,45,85.5,89.5,0.75,20.0,112.5,143.48,112.84
2018,1,14,16,0,22.0,73.0,0.8,18.8,77.0,87.24,66.67
2018,1,14,16,15,13.5,56.0,0.85,18.3,58.5,61.26,44.77
2018,1,14,16,30,5.0,39.0,0.9,17.8,40.0,40.43,26.83
2018,1,14,16,45,16.0,24.5,1.0,17.25,25.5,30.12,12.88
2018,1,14,17,0,27.0,10.0,1.1,16.7,11.0,15.65,0.0
2018,1,14,17,15,13.5,5.0,1.05,16.75,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,7,15,7.5,3.5,0.9,12.85,3.5,0.0,0.0
2018,1,15,7,30,15.0,7.0,0.9,13.2,7.0,10.08,0.0
2018,1,15,7,45,7.5,13.0,0.9,13.55,13.0,14.32,3.52
2018,1,15,8,0,0.0,19.0,0.9,13.9,19.0,17.62,8.83
2018,1,15,8,15,0.0,26.0,0.95,14.55,26.0,24.12,14.68
2018,1,15,8,30,0.0,33.0,1.0,15.2,33.0,30.63,20.39
2018,1,15,8,45,0.0,38.0,1.05,15.85,38.0,35.28,24.43
2018,1,15,9,0,0.0,43.0,1.1,16.5,43.0,39.94,28.37
2018,1,15,9,15,0.0,60.0,1.2,16.9,60.0,55.79,41.72
2018,1,15,9,30,0.0,77.0,1.3,17.3,77.0,72.29,55.43
2018,1,15,9,45,0.0,63.5,1.35,17.7,63.5,59.06,44.18
2018,1,15,10,0,0.0,50.0,1.4,18.1,50.0,46.47,33.52
2018,1,15,10,15,37.0,98.5,1.6,18.8,115.5,124.93,99.43
2018,1,15,10,30,74.0,147.0,1.8,19.5,181.0,207.3,166.52
2018,1,15,10,45,208.0,174.0,1.95,20.2,276.0,367.89,295.33
2018,1,15,11,0,342.0,201.0,2.1,20.9,371.0,511.74,405.64
2018,1,15,11,15,327.0,207.0,2.15,21.3,373.5,512.58,404.28
2018,1,15,11,30,312.0,213.0,2.2,21.7,376.0,511.74,402.6
2018,1,15,11,45,265.5,225.0,2.25,22.1,365.0,490.08,384.57
2018,1,15,12,0,219.0,237.0,2.3,22.5,354.0,453.08,355.32
2018,1,15,12,15,271.5,230.0,2.05,22.2,375.5,503.28,393.9
2018,1,15,12,30,324.0,223.0,1.8,21.9,397.0,538.82,420.7
2018,1,15,12,45,380.5,208.5,1.55,21.65,410.0,567.07,441.87
2018,1,15,13,0,437.0,194.0,1.3,21.4,423.0,606.73,470.38
2018,1,15,13,15,420.5,191.5,1.15,20.95,406.5,583.98,453.26
2018,1,15,13,30,404.0,189.0,1.0,20.5,390.0,560.03,435.73
2018,1,15,13,45,426.0,174.5,0.85,20.1,378.5,551.52,430.17
2018,1,15,14,0,448.0,160.0,0.7,19.7,367.0,540.31,422.29
2018,1,15,14,15,372.5,161.0,0.65,19.4,326.0,461.31,363.52
2018,1,15,14,30,297.0,162.0,0.6,19.1,285.0,398.69,316.07
2018,1,15,14,45,265.0,151.5,0.55,18.8,254.0,355.1,282.98
2018,1,15,15,0,233.0,141.0,0.5,18.5,223.0,313.18,250.39
2018,1,15,15,15,215.5,126.0,0.5,18.5,195.0,276.19,221.19
2018,1,15,15,30,198.0,111.0,0.5,18.5,167.0,240.24,192.1
2018,1,15,15,45,157.5,95.0,0.65,17.6,135.0,185.6,148.1
2018,1,15,16,0,117.0,79.0,0.8,16.7,103.0,142.73,112.54
2018,1,15,16,15,93.0,62.0,0.85,16.2,78.0,108.91,83.5
2018,1,15,16,30,69.0,45.0,0.9,15.7,53.0,77.4,55.88
2018,1,15,16,45,51.0,29.0,1.0,15.15,33.5,50.09,26.56
2018,1,15,17,0,33.0,13.0,1.1,14.6,14.0,19.94,0.0
2018,1,15,17,15,16.5,6.5,1.05,14.35,7.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,1,16,7,15,5.0,5.0,0.5,14.25,5.0,0.0,0.0
2018,1,16,7,30,10.0,10.0,0.5,14.6,10.0,11.8,0.0
2018,1,16,7,45,5.0,21.5,0.45,14.9,21.5,21.57,8.5
2018,1,16,8,0,0.0,33.0,0.4,15.2,33.0,31.37,20.04
2018,1,16,8,15,0.0,47.5,0.45,15.5,47.5,45.82,32.76
2018,1,16,8,30,0.0,62.0,0.5,15.8,62.0,60.17,45.19
2018,1,16,8,45,56.0,83.5,0.6,16.05,99.5,114.55,91.11
2018,1,16,9,0,112.0,105.0,0.7,16.3,137.0,178.29,144.33
2018,1,16,9,15,134.0,123.5,0.8,16.85,167.0,216.74,175.77
2018,1,16,9,30,156.0,142.0,0.9,17.4,197.0,256.81,208.05
2018,1,16,9,45,168.0,154.0,1.05,17.9,218.5,283.76,229.41
2018,1,16,10,0,180.0,166.0,1.2,18.4,240.0,311.25,250.95
2018,1,16,10,15,215.0,178.0,1.15,18.65,273.0,355.83,285.68
2018,1,16,10,30,250.0,190.0,1.1,18.9,306.0,413.86,329.67
2018,1,16,10,45,220.0,187.5,1.1,19.15,293.0,393.48,312.73
2018,1,16,11,0,190.0,185.0,1.1,19.4,280.0,358.22,285.06
2018,1,16,11,15,192.0,197.0,1.05,19.5,295.5,377.12,299.15
2018,1,16,11,30,194.0,209.0,1.0,19.6,311.0,395.47,312.34
2018,1,16,11,45,200.5,222.5,0.95,19.7,329.5,418.87,329.26
2018,1,16,12,0,207.0,236.0,0.9,19.8,348.0,441.76,345.59
2018,1,16,12,15,129.5,224.0,0.85,19.85,294.0,361.7,283.21
2018,1,16,12,30,52.0,212.0,0.8,19.9,240.0,268.16,209.91
2018,1,16,12,45,192.0,201.0,0.8,19.95,302.5,386.05,304.86
2018,1,16,13,0,332.0,190.0,0.8,20.0,365.0,501.38,392.9
2018,1,16,13,15,328.0,194.5,0.9,20.0,363.5,499.04,390.66
2018,1,16,13,30,324.0,199.0,1.0,20.0,362.0,495.62,388.73
2018,1,16,13,45,200.5,188.5,1.1,20.05,288.0,367.35,290.93
2018,1,16,14,0,77.0,178.0,1.2,20.1,214.0,245.69,194.86
2018,1,16,14,15,160.5,170.5,1.15,19.9,239.0,307.48,246.18
2018,1,16,14,30,244.0,163.0,1.1,19.7,264.0,363.43,290.92
2018,1,16,14,45,147.5,142.5,1.05,19.55,202.0,256.58,205.77
2018,1,16,15,0,51.0,122.0,1.0,19.4,140.0,158.57,126.12
2018,1,16,15,15,75.5,115.0,1.0,19.4,138.5,164.29,131.41
2018,1,16,15,30,100.0,108.0,1.0,19.4,137.0,175.73,140.49
2018,1,16,15,45,94.0,94.5,0.85,18.4,118.0,153.73,122.19
2018,1,16,16,0,88.0,81.0,0.7,17.4,99.0,132.36,104.0
2018,1,16,16,15,68.0,63.5,0.75,16.95,75.5,100.9,77.09
2018,1,16,16,30,48.0,46.0,0.8,16.5,52.0,71.35,51.43
2018,1,16,16,45,34.0,29.5,0.8,16.0,33.0,45.98,25.43
2018,1,16,17,0,20.0,13.0,0.8,15.5,14.0,17.01,0.0
2018,1,16,17,15,10.0,6.5,0.85,15.25,7.0,6.2,0.0
2018,1,16,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.35,13.8,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.3,13.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.25,13.9,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.25,13.8,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,17,7,15,40.0,7.5,0.7,13.15,9.0,0.0,0.0
2018,1,17,7,30,80.0,15.0,0.8,13.6,18.0,32.4,0.0
2018,1,17,7,45,149.0,29.0,0.9,14.0,44.0,87.06,49.41
2018,1,17,8,0,218.0,43.0,1.0,14.4,70.0,136.04,100.58
2018,1,17,8,15,263.5,56.5,1.05,14.85,102.0,180.65,140.63
2018,1,17,8,30,309.0,70.0,1.1,15.3,134.0,229.82,183.52
2018,1,17,8,45,321.0,84.5,1.15,15.75,164.0,267.88,216.67
2018,1,17,9,0,333.0,99.0,1.2,16.2,194.0,306.44,249.16
2018,1,17,9,15,359.5,111.5,1.2,16.65,227.5,351.41,285.7
2018,1,17,9,30,386.0,124.0,1.2,17.1,261.0,397.72,322.22
2018,1,17,9,45,407.0,133.5,1.25,17.6,291.0,437.99,353.26
2018,1,17,10,0,428.0,143.0,1.3,18.1,321.0,478.57,383.85
2018,1,17,10,15,441.0,152.0,1.25,18.5,346.5,512.78,408.53
2018,1,17,10,30,454.0,161.0,1.2,18.9,372.0,546.26,432.12
2018,1,17,10,45,459.0,169.0,1.15,19.25,391.0,571.4,449.11
2018,1,17,11,0,464.0,177.0,1.1,19.6,410.0,595.04,464.75
2018,1,17,11,15,500.0,173.5,0.95,19.9,431.5,629.28,487.72
2018,1,17,11,30,536.0,170.0,0.8,20.2,453.0,662.58,509.2
2018,1,17,11,45,577.5,159.5,0.65,20.55,468.5,690.93,526.79
2018,1,17,12,0,619.0,149.0,0.5,20.9,484.0,723.83,546.38
2018,1,17,12,15,490.5,182.0,0.55,21.1,447.5,648.11,491.89
2018,1,17,12,30,362.0,215.0,0.6,21.3,411.0,562.34,430.04
2018,1,17,12,45,447.0,193.0,0.65,21.5,432.0,620.13,473.88
2018,1,17,13,0,532.0,171.0,0.7,21.7,453.0,661.22,504.19
2018,1,17,13,15,549.0,160.5,0.85,21.8,444.5,655.44,501.93
2018,1,17,13,30,566.0,150.0,1.0,21.9,436.0,646.92,498.12
2018,1,17,13,45,581.5,139.0,1.15,22.0,421.5,639.19,494.49
2018,1,17,14,0,597.0,128.0,1.3,22.1,407.0,623.5,485.03
2018,1,17,14,15,586.5,121.5,1.25,21.95,381.5,590.66,461.44
2018,1,17,14,30,576.0,115.0,1.2,21.8,356.0,556.34,436.53
2018,1,17,14,45,507.5,115.5,1.1,21.7,315.0,485.67,383.17
2018,1,17,15,0,439.0,116.0,1.0,21.6,274.0,423.61,335.4
2018,1,17,15,15,423.5,104.0,1.0,21.6,242.5,382.07,303.28
2018,1,17,15,30,408.0,92.0,1.0,21.6,211.0,340.73,270.2
2018,1,17,15,45,394.5,79.0,0.75,20.4,179.0,299.62,236.67
2018,1,17,16,0,381.0,66.0,0.5,19.2,147.0,258.96,202.19
2018,1,17,16,15,297.5,55.5,0.55,18.65,110.0,194.4,148.64
2018,1,17,16,30,214.0,45.0,0.6,18.1,73.0,138.33,101.29
2018,1,17,16,45,151.0,30.5,0.65,17.55,46.5,91.76,55.75
2018,1,17,17,0,88.0,16.0,0.7,17.0,20.0,35.74,0.0
2018,1,17,17,15,44.0,8.0,0.7,16.8,10.0,7.63,0.0
2018,1,17,17,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,18,7,15,26.5,7.0,1.0,12.05,8.0,0.0,0.0
2018,1,18,7,30,53.0,14.0,1.1,12.8,16.0,25.32,0.0
2018,1,18,7,45,93.0,29.5,1.25,13.55,39.0,66.75,38.02
2018,1,18,8,0,133.0,45.0,1.4,14.3,62.0,103.63,76.45
2018,1,18,8,15,166.5,61.0,1.45,14.9,90.5,141.51,110.19
2018,1,18,8,30,200.0,77.0,1.5,15.5,119.0,182.73,146.11
2018,1,18,8,45,208.0,93.0,1.55,16.05,145.0,214.55,173.8
2018,1,18,9,0,216.0,109.0,1.6,16.6,171.0,246.8,201.03
2018,1,18,9,15,216.0,125.0,1.65,17.25,194.5,274.7,223.81
2018,1,18,9,30,216.0,141.0,1.7,17.9,218.0,302.14,245.54
2018,1,18,9,45,251.0,153.5,1.8,18.5,251.5,347.94,281.92
2018,1,18,10,0,286.0,166.0,1.9,19.1,285.0,395.69,319.04
2018,1,18,10,15,279.5,180.5,1.95,19.4,304.0,417.16,334.74
2018,1,18,10,30,273.0,195.0,2.0,19.7,323.0,437.37,349.35
2018,1,18,10,45,295.0,202.0,2.1,19.95,346.0,469.64,373.9
2018,1,18,11,0,317.0,209.0,2.2,20.2,369.0,501.93,398.16
2018,1,18,11,15,275.5,223.0,2.3,20.25,365.0,490.17,387.94
2018,1,18,11,30,234.0,237.0,2.4,20.3,361.0,462.77,366.31
2018,1,18,11,45,284.0,231.5,2.55,20.35,384.5,514.11,406.47
2018,1,18,12,0,334.0,226.0,2.7,20.4,408.0,551.89,435.99
2018,1,18,12,15,318.5,226.5,2.75,20.35,400.0,540.01,426.74
2018,1,18,12,30,303.0,227.0,2.8,20.3,392.0,526.87,416.84
2018,1,18,12,45,357.5,215.5,2.9,20.2,408.0,557.59,441.95
2018,1,18,13,0,412.0,204.0,3.0,20.1,424.0,599.49,474.72
2018,1,18,13,15,393.0,202.0,3.0,20.05,407.0,562.57,447.13
2018,1,18,13,30,374.0,200.0,3.0,20.0,390.0,538.15,428.88
2018,1,18,13,45,405.5,184.0,3.05,19.9,382.0,548.73,438.19
2018,1,18,14,0,437.0,168.0,3.1,19.8,374.0,543.84,435.8
2018,1,18,14,15,414.0,160.5,3.1,19.55,346.0,505.35,406.75
2018,1,18,14,30,391.0,153.0,3.1,19.3,318.0,466.79,377.36
2018,1,18,14,45,395.5,138.5,3.1,19.05,293.5,438.83,356.25
2018,1,18,15,0,400.0,124.0,3.1,18.8,269.0,409.29,333.28
2018,1,18,15,15,386.5,110.5,3.1,18.8,238.0,368.79,300.45
2018,1,18,15,30,373.0,97.0,3.1,18.8,207.0,328.4,266.93
2018,1,18,15,45,344.0,84.5,2.75,17.85,173.5,281.81,228.02
2018,1,18,16,0,315.0,72.0,2.4,16.9,140.0,237.28,189.78
2018,1,18,16,15,275.0,58.5,2.2,16.4,108.0,189.59,147.99
2018,1,18,16,30,235.0,45.0,2.0,15.9,76.0,145.79,108.72
2018,1,18,16,45,162.0,31.0,1.8,15.4,48.5,96.22,61.08
2018,1,18,17,0,89.0,17.0,1.6,14.9,21.0,45.27,0.0
2018,1,18,17,15,44.5,8.5,1.6,14.8,10.5,16.2,0.0
2018,1,18,17,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,19,7,15,7.0,3.0,1.3,9.3,3.5,0.0,0.0
2018,1,19,7,30,14.0,6.0,1.5,9.8,7.0,8.88,0.0
2018,1,19,7,45,7.0,12.0,1.75,10.35,12.5,13.24,3.58
2018,1,19,8,0,0.0,18.0,2.0,10.9,18.0,16.68,8.27
2018,1,19,8,15,0.0,27.0,2.1,11.2,27.0,25.05,15.73
2018,1,19,8,30,0.0,36.0,2.2,11.5,36.0,33.42,23.14
2018,1,19,8,45,0.0,54.5,2.3,11.8,54.5,50.78,38.18
2018,1,19,9,0,0.0,73.0,2.4,12.1,73.0,69.24,54.04
2018,1,19,9,15,29.5,106.5,2.45,12.35,117.0,127.03,103.59
2018,1,19,9,30,59.0,140.0,2.5,12.6,161.0,184.62,152.21
2018,1,19,9,45,304.5,131.0,2.5,12.85,257.0,356.25,297.62
2018,1,19,10,0,550.0,122.0,2.5,13.1,353.0,539.68,445.74
2018,1,19,10,15,695.0,101.5,2.55,13.3,414.0,645.87,528.32
2018,1,19,10,30,840.0,81.0,2.6,13.5,475.0,748.77,603.88
2018,1,19,10,45,852.0,81.5,2.65,13.65,498.0,780.43,625.43
2018,1,19,11,0,864.0,82.0,2.7,13.8,521.0,809.47,645.58
2018,1,19,11,15,871.0,83.0,2.75,13.9,537.0,832.2,661.23
2018,1,19,11,30,878.0,84.0,2.8,14.0,553.0,851.78,674.71
2018,1,19,11,45,882.0,84.5,2.85,14.1,561.5,864.92,683.67
2018,1,19,12,0,886.0,85.0,2.9,14.2,570.0,874.62,690.35
2018,1,19,12,15,888.0,84.5,2.95,14.2,571.0,870.57,687.62
2018,1,19,12,30,890.0,84.0,3.0,14.2,572.0,870.28,687.87
2018,1,19,12,45,889.0,83.0,3.1,14.2,565.0,863.31,683.75
2018,1,19,13,0,888.0,82.0,3.2,14.2,558.0,852.86,677.28
2018,1,19,13,15,880.0,82.0,3.25,14.1,543.0,841.3,670.07
2018,1,19,13,30,872.0,82.0,3.3,14.0,528.0,819.51,655.45
2018,1,19,13,45,859.0,81.0,3.3,13.9,504.5,789.53,634.57
2018,1,19,14,0,846.0,80.0,3.3,13.8,481.0,756.93,611.68
2018,1,19,14,15,828.5,78.5,3.3,13.6,451.5,718.04,584.09
2018,1,19,14,30,811.0,77.0,3.3,13.4,422.0,677.27,554.75
2018,1,19,14,45,786.5,74.5,3.3,13.25,386.5,629.06,518.39
2018,1,19,15,0,762.0,72.0,3.3,13.1,351.0,580.08,479.63
2018,1,19,15,15,728.5,68.5,3.3,13.1,311.5,524.21,434.06
2018,1,19,15,30,695.0,65.0,3.3,13.1,272.0,471.92,389.97
2018,1,19,15,45,537.0,68.5,2.9,12.35,213.5,363.77,299.78
2018,1,19,16,0,379.0,72.0,2.5,11.6,155.0,266.71,217.59
2018,1,19,16,15,342.0,59.0,2.25,11.0,121.0,217.42,173.5
2018,1,19,16,30,305.0,46.0,2.0,10.4,87.0,171.6,131.18
2018,1,19,16,45,213.0,33.0,1.75,9.8,56.5,113.74,75.94
2018,1,19,17,0,121.0,20.0,1.5,9.2,26.0,57.05,0.0
2018,1,19,17,15,60.5,10.0,1.5,9.05,13.0,20.66,0.0
2018,1,19,17,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,1,20,7,15,101.0,9.0,2.7,6.65,13.0,8.58,0.0
2018,1,20,7,30,202.0,18.0,2.8,7.0,26.0,62.77,0.0
2018,1,20,7,45,349.5,27.5,2.9,7.35,63.0,142.81,88.98
2018,1,20,8,0,497.0,37.0,3.0,7.7,100.0,223.69,170.34
2018,1,20,8,15,577.5,42.5,3.2,8.3,144.0,285.61,228.41
2018,1,20,8,30,658.0,48.0,3.4,8.9,188.0,358.25,294.05
2018,1,20,8,45,708.0,51.5,3.55,9.5,232.0,420.28,349.67
2018,1,20,9,0,758.0,55.0,3.7,10.1,276.0,485.27,405.98
2018,1,20,9,15,790.0,58.0,3.75,10.6,317.0,541.74,453.61
2018,1,20,9,30,822.0,61.0,3.8,11.1,358.0,598.74,500.1
2018,1,20,9,45,844.5,62.5,3.85,11.55,394.0,647.74,539.02
2018,1,20,10,0,867.0,64.0,3.9,12.0,430.0,690.47,570.58
2018,1,20,10,15,881.0,65.5,3.9,12.3,460.0,730.55,599.45
2018,1,20,10,30,895.0,67.0,3.9,12.6,490.0,768.5,626.33
2018,1,20,10,45,905.0,68.5,3.9,12.9,513.5,800.92,648.77
2018,1,20,11,0,915.0,70.0,3.9,13.2,537.0,830.53,668.99
2018,1,20,11,15,920.5,71.0,3.9,13.4,553.0,852.79,683.97
2018,1,20,11,30,926.0,72.0,3.9,13.6,569.0,871.71,696.58
2018,1,20,11,45,927.5,72.5,3.9,13.75,577.0,883.17,703.97
2018,1,20,12,0,929.0,73.0,3.9,13.9,585.0,891.03,708.93
2018,1,20,12,15,923.5,74.5,3.95,13.95,584.0,890.45,708.49
2018,1,20,12,30,918.0,76.0,4.0,14.0,583.0,886.22,705.61
2018,1,20,12,45,908.5,78.5,4.0,14.05,574.5,876.21,698.45
2018,1,20,13,0,899.0,81.0,4.0,14.1,566.0,862.75,688.96
2018,1,20,13,15,892.0,80.0,4.0,14.05,550.5,843.81,675.82
2018,1,20,13,30,885.0,79.0,4.0,14.0,535.0,821.66,660.42
2018,1,20,13,45,869.5,79.0,4.0,14.0,511.0,797.33,643.31
2018,1,20,14,0,854.0,79.0,4.0,14.0,487.0,763.79,619.27
2018,1,20,14,15,841.5,76.5,3.95,13.8,458.5,727.17,593.03
2018,1,20,14,30,829.0,74.0,3.9,13.6,430.0,688.35,564.84
2018,1,20,14,45,806.5,71.5,3.8,13.45,394.5,640.85,528.93
2018,1,20,15,0,784.0,69.0,3.7,13.3,359.0,592.38,490.23
2018,1,20,15,15,752.0,65.5,3.7,13.3,319.0,536.49,444.59
2018,1,20,15,30,720.0,62.0,3.7,13.3,279.0,481.11,398.06
2018,1,20,15,45,674.5,57.0,3.05,12.35,236.0,418.18,344.26
2018,1,20,16,0,629.0,52.0,2.4,11.4,193.0,360.68,293.25
2018,1,20,16,15,556.0,46.0,2.1,10.65,150.0,291.55,231.99
2018,1,20,16,30,483.0,40.0,1.8,9.9,107.0,228.89,174.93
2018,1,20,16,45,353.0,31.0,1.55,9.1,70.0,153.38,104.41
2018,1,20,17,0,223.0,22.0,1.3,8.3,33.0,83.85,0.0
2018,1,20,17,15,111.5,11.0,1.25,8.1,16.5,31.19,0.0
2018,1,20,17,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.45,5.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.4,5.85,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.45,5.75,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.55,5.65,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.55,5.65,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.45,5.75,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,1,21,7,15,32.0,7.5,0.45,6.3,9.0,7.15,0.0
2018,1,21,7,30,64.0,15.0,0.5,6.8,18.0,28.75,0.0
2018,1,21,7,45,127.0,30.0,0.5,7.25,44.0,82.8,52.32
2018,1,21,8,0,190.0,45.0,0.5,7.7,70.0,128.35,97.93
2018,1,21,8,15,305.5,55.0,0.45,8.4,112.5,194.69,155.05
2018,1,21,8,30,421.0,65.0,0.4,9.1,155.0,275.18,223.16
2018,1,21,8,45,465.0,74.5,0.35,9.85,194.0,329.6,269.02
2018,1,21,9,0,509.0,84.0,0.3,10.6,233.0,387.15,315.77
2018,1,21,9,15,600.0,82.5,0.4,11.55,282.5,462.75,375.88
2018,1,21,9,30,691.0,81.0,0.5,12.5,332.0,543.91,438.17
2018,1,21,9,45,762.5,75.5,0.6,13.4,378.0,609.54,487.23
2018,1,21,10,0,834.0,70.0,0.7,14.3,424.0,680.89,538.05
2018,1,21,10,15,847.5,72.0,0.75,14.75,453.5,720.68,564.34
2018,1,21,10,30,861.0,74.0,0.8,15.2,483.0,758.37,589.18
2018,1,21,10,45,869.5,76.0,0.85,15.6,506.0,789.78,609.52
2018,1,21,11,0,878.0,78.0,0.9,16.0,529.0,811.81,623.34
2018,1,21,11,15,883.0,79.5,1.0,16.2,545.0,833.68,638.42
2018,1,21,11,30,888.0,81.0,1.1,16.4,561.0,852.35,651.36
2018,1,21,11,45,889.5,82.0,1.2,16.55,569.0,864.11,659.83
2018,1,21,12,0,891.0,83.0,1.3,16.7,577.0,872.4,666.13
2018,1,21,12,15,891.5,83.0,1.35,16.75,577.5,875.1,668.33
2018,1,21,12,30,892.0,83.0,1.4,16.8,578.0,874.27,668.34
2018,1,21,12,45,888.5,83.0,1.5,16.85,571.0,866.49,664.41
2018,1,21,13,0,885.0,83.0,1.6,16.9,564.0,855.26,658.23
2018,1,21,13,15,872.5,83.0,1.65,16.8,546.5,840.1,649.18
2018,1,21,13,30,860.0,83.0,1.7,16.7,529.0,814.81,633.1
2018,1,21,13,45,804.5,88.0,1.7,16.55,491.5,758.54,594.61
2018,1,21,14,0,749.0,93.0,1.7,16.4,454.0,701.49,555.18
2018,1,21,14,15,682.5,100.5,1.7,16.2,414.5,643.13,514.12
2018,1,21,14,30,616.0,108.0,1.7,16.0,375.0,582.31,468.9
2018,1,21,14,45,581.5,105.5,1.65,15.8,341.0,533.62,431.96
2018,1,21,15,0,547.0,103.0,1.6,15.6,307.0,485.4,394.47
2018,1,21,15,15,538.5,92.0,1.6,15.6,274.5,444.39,361.98
2018,1,21,15,30,530.0,81.0,1.6,15.6,242.0,402.56,327.72
2018,1,21,15,45,465.5,74.5,1.2,14.45,200.5,336.74,273.28
2018,1,21,16,0,401.0,68.0,0.8,13.3,159.0,273.39,219.76
2018,1,21,16,15,387.0,55.5,0.8,12.95,127.5,234.66,184.93
2018,1,21,16,30,373.0,43.0,0.8,12.6,96.0,194.39,147.31
2018,1,21,16,45,274.5,32.5,0.85,12.25,63.5,132.26,90.37
2018,1,21,17,0,176.0,22.0,0.9,11.9,31.0,73.97,0.0
2018,1,21,17,15,88.0,11.0,0.85,11.9,15.5,26.97,0.0
2018,1,21,17,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
