Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,17,45,8.0,18.0,1.35,7.8,18.5,18.21,0.0
2018,3,3,18,0,10.0,5.0,1.2,7.5,5.0,5.37,0.0
2018,3,3,18,15,5.0,2.5,1.15,7.3,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.55,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,4,6,15,19.5,3.0,0.7,5.9,2.5,0.0,0.0
2018,3,4,6,30,39.0,6.0,0.7,6.2,5.0,0.0,0.0
2018,3,4,6,45,184.5,19.0,0.7,6.55,32.5,36.59,0.0
2018,3,4,7,0,330.0,32.0,0.7,6.9,60.0,92.74,50.57
2018,3,4,7,15,451.5,40.0,0.8,7.3,107.0,150.78,104.05
2018,3,4,7,30,573.0,48.0,0.9,7.7,154.0,223.02,166.92
2018,3,4,7,45,648.0,52.5,1.0,8.1,207.5,288.48,226.13
2018,3,4,8,0,723.0,57.0,1.1,8.5,261.0,362.89,291.84
2018,3,4,8,15,767.5,60.5,1.2,9.0,314.0,429.4,349.65
2018,3,4,8,30,812.0,64.0,1.3,9.5,367.0,499.2,408.03
2018,3,4,8,45,843.0,66.5,1.4,10.05,417.5,563.06,459.69
2018,3,4,9,0,874.0,69.0,1.5,10.6,468.0,624.45,507.78
2018,3,4,9,15,891.5,72.0,1.5,11.05,513.0,681.01,549.96
2018,3,4,9,30,909.0,75.0,1.5,11.5,558.0,736.55,588.03
2018,3,4,9,45,920.0,78.5,1.55,12.0,597.5,786.41,621.34
2018,3,4,10,0,931.0,82.0,1.6,12.5,637.0,834.09,652.59
2018,3,4,10,15,942.0,83.5,1.6,12.85,670.0,877.02,679.86
2018,3,4,10,30,953.0,85.0,1.6,13.2,703.0,917.26,704.94
2018,3,4,10,45,960.0,85.5,1.65,13.55,728.0,949.87,725.3
2018,3,4,11,0,967.0,86.0,1.7,13.9,753.0,979.11,743.4
2018,3,4,11,15,970.5,86.5,1.75,14.1,770.0,1001.57,757.42
2018,3,4,11,30,974.0,87.0,1.8,14.3,787.0,1020.22,769.07
2018,3,4,11,45,976.0,87.5,1.8,14.55,796.0,1033.53,776.46
2018,3,4,12,0,978.0,88.0,1.8,14.8,805.0,1042.81,781.39
2018,3,4,12,15,975.0,89.5,1.85,14.9,805.0,1044.36,782.63
2018,3,4,12,30,972.0,91.0,1.9,15.0,805.0,1041.81,781.42
2018,3,4,12,45,965.5,93.0,2.0,15.1,796.0,1032.43,776.59
2018,3,4,13,0,959.0,95.0,2.1,15.2,787.0,1019.12,769.28
2018,3,4,13,15,955.0,94.0,2.1,15.2,771.0,1000.87,757.8
2018,3,4,13,30,951.0,93.0,2.1,15.2,755.0,978.87,743.94
2018,3,4,13,45,946.0,91.5,2.15,15.25,731.5,951.75,727.11
2018,3,4,14,0,941.0,90.0,2.2,15.3,708.0,921.17,707.9
2018,3,4,14,15,931.5,89.0,2.25,15.15,677.0,884.12,684.59
2018,3,4,14,30,922.0,88.0,2.3,15.0,646.0,844.24,659.05
2018,3,4,14,45,908.0,86.0,2.3,14.9,607.5,797.18,627.52
2018,3,4,15,0,894.0,84.0,2.3,14.8,569.0,748.14,594.14
2018,3,4,15,15,863.5,82.5,2.3,14.8,520.5,690.9,553.76
2018,3,4,15,30,833.0,81.0,2.3,14.8,472.0,629.07,506.91
2018,3,4,15,45,815.5,76.5,2.2,14.3,426.5,571.99,462.82
2018,3,4,16,0,798.0,72.0,2.1,13.8,381.0,514.53,416.79
2018,3,4,16,15,757.5,67.5,1.85,12.95,329.0,445.99,360.32
2018,3,4,16,30,717.0,63.0,1.6,12.1,277.0,380.21,304.15
2018,3,4,16,45,647.0,58.0,1.35,11.25,223.5,307.52,241.0
2018,3,4,17,0,577.0,53.0,1.1,10.4,170.0,240.85,181.68
2018,3,4,17,15,458.5,44.0,1.1,9.8,120.0,165.83,117.16
2018,3,4,17,30,340.0,35.0,1.1,9.2,70.0,104.9,64.61
2018,3,4,17,45,205.0,22.5,1.15,8.6,40.0,49.64,0.0
2018,3,4,18,0,70.0,10.0,1.2,8.0,10.0,13.74,0.0
2018,3,4,18,15,35.0,5.0,1.15,8.05,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.35,7.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.45,6.6,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,6.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,6,15,25.0,3.5,1.3,3.3,3.0,0.0,0.0
2018,3,5,6,30,50.0,7.0,1.4,4.3,6.0,0.0,0.0
2018,3,5,6,45,211.5,19.5,1.5,5.3,36.0,40.21,0.0
2018,3,5,7,0,373.0,32.0,1.6,6.3,66.0,100.83,57.2
2018,3,5,7,15,486.5,41.0,1.7,7.1,115.0,160.68,111.79
2018,3,5,7,30,600.0,50.0,1.8,7.9,164.0,234.14,176.38
2018,3,5,7,45,665.5,55.5,1.95,8.75,217.5,300.27,236.63
2018,3,5,8,0,731.0,61.0,2.1,9.6,271.0,372.08,300.46
2018,3,5,8,15,771.5,65.0,2.05,10.45,323.5,437.95,357.37
2018,3,5,8,30,812.0,69.0,2.0,11.3,376.0,506.65,414.1
2018,3,5,8,45,839.0,72.0,1.95,12.15,425.5,568.96,463.44
2018,3,5,9,0,866.0,75.0,1.9,13.0,475.0,631.84,511.06
2018,3,5,9,15,888.0,77.0,1.8,13.7,521.0,686.47,550.64
2018,3,5,9,30,910.0,79.0,1.7,14.4,567.0,743.95,588.7
2018,3,5,9,45,926.5,80.5,1.55,15.1,607.5,795.73,620.57
2018,3,5,10,0,943.0,82.0,1.4,15.8,648.0,845.71,650.03
2018,3,5,10,15,953.0,83.0,1.35,16.2,681.0,887.66,675.1
2018,3,5,10,30,963.0,84.0,1.3,16.6,714.0,926.79,697.89
2018,3,5,10,45,969.5,85.0,1.25,17.05,739.0,959.79,716.14
2018,3,5,11,0,976.0,86.0,1.2,17.5,764.0,989.34,731.97
2018,3,5,11,15,978.5,86.5,1.2,17.75,780.0,1011.02,744.07
2018,3,5,11,30,981.0,87.0,1.2,18.0,796.0,1028.81,753.85
2018,3,5,11,45,983.0,87.5,1.15,18.3,805.5,1042.14,759.8
2018,3,5,12,0,985.0,88.0,1.1,18.6,815.0,1051.42,763.32
2018,3,5,12,15,986.0,87.5,1.05,18.75,815.5,1054.46,763.52
2018,3,5,12,30,987.0,87.0,1.0,18.9,816.0,1053.36,761.35
2018,3,5,12,45,985.5,87.0,0.95,19.05,808.5,1046.3,755.67
2018,3,5,13,0,984.0,87.0,0.9,19.2,801.0,1035.15,747.67
2018,3,5,13,15,978.5,86.0,0.95,19.2,783.5,1015.08,736.85
2018,3,5,13,30,973.0,85.0,1.0,19.2,766.0,991.2,723.72
2018,3,5,13,45,964.0,84.5,1.0,19.25,740.5,961.11,705.52
2018,3,5,14,0,955.0,84.0,1.0,19.3,715.0,927.68,685.17
2018,3,5,14,15,944.5,83.0,1.0,19.2,683.0,889.3,661.87
2018,3,5,14,30,934.0,82.0,1.0,19.1,651.0,848.11,636.5
2018,3,5,14,45,905.0,81.5,1.0,19.0,605.5,790.78,599.86
2018,3,5,15,0,876.0,81.0,1.0,18.9,560.0,732.62,562.08
2018,3,5,15,15,814.0,83.0,1.0,18.9,500.5,658.58,511.62
2018,3,5,15,30,752.0,85.0,1.0,18.9,441.0,582.85,456.59
2018,3,5,15,45,741.5,81.5,0.95,18.3,402.5,534.84,421.21
2018,3,5,16,0,731.0,78.0,0.9,17.7,364.0,485.88,383.39
2018,3,5,16,15,655.5,75.5,0.85,16.9,306.0,407.52,321.92
2018,3,5,16,30,580.0,73.0,0.8,16.1,248.0,334.64,262.94
2018,3,5,16,45,534.0,65.0,0.8,15.25,202.5,274.06,211.79
2018,3,5,17,0,488.0,57.0,0.8,14.4,157.0,218.04,162.75
2018,3,5,17,15,373.0,46.5,0.85,13.8,110.0,147.58,103.63
2018,3,5,17,30,258.0,36.0,0.9,13.2,63.0,90.3,55.95
2018,3,5,17,45,171.5,23.0,1.0,12.55,37.0,46.02,0.0
2018,3,5,18,0,85.0,10.0,1.1,11.9,11.0,14.64,0.0
2018,3,5,18,15,42.5,5.0,1.1,11.6,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,6,6,15,24.5,3.0,1.1,8.35,3.0,0.0,0.0
2018,3,6,6,30,49.0,6.0,1.1,9.1,6.0,5.72,0.0
2018,3,6,6,45,168.0,19.5,1.15,9.85,33.0,38.8,0.0
2018,3,6,7,0,287.0,33.0,1.2,10.6,60.0,88.27,51.59
2018,3,6,7,15,364.5,45.5,1.35,11.35,102.0,138.32,96.51
2018,3,6,7,30,442.0,58.0,1.5,12.1,144.0,197.84,148.56
2018,3,6,7,45,550.0,62.5,1.65,12.85,201.5,268.8,209.84
2018,3,6,8,0,658.0,67.0,1.8,13.6,259.0,351.49,280.25
2018,3,6,8,15,707.0,72.0,1.95,14.5,312.5,418.43,336.99
2018,3,6,8,30,756.0,77.0,2.1,15.4,366.0,488.1,394.0
2018,3,6,8,45,775.5,82.0,2.3,16.3,412.0,545.55,439.78
2018,3,6,9,0,795.0,87.0,2.5,17.2,458.0,602.99,483.99
2018,3,6,9,15,709.0,117.5,2.7,17.85,471.5,619.69,495.28
2018,3,6,9,30,623.0,148.0,2.9,18.5,485.0,623.98,496.66
2018,3,6,9,45,771.5,116.5,3.1,19.15,563.5,728.8,574.99
2018,3,6,10,0,920.0,85.0,3.3,19.8,642.0,833.03,647.46
2018,3,6,10,15,936.5,84.5,3.3,20.15,677.0,877.86,676.08
2018,3,6,10,30,953.0,84.0,3.3,20.5,712.0,920.34,703.15
2018,3,6,10,45,958.5,85.5,3.35,20.85,736.5,952.72,723.39
2018,3,6,11,0,964.0,87.0,3.4,21.2,761.0,981.66,741.29
2018,3,6,11,15,967.5,87.0,3.4,21.45,777.5,1003.41,754.26
2018,3,6,11,30,971.0,87.0,3.4,21.7,794.0,1021.36,764.77
2018,3,6,11,45,896.0,118.0,3.4,21.95,776.0,995.52,746.14
2018,3,6,12,0,821.0,149.0,3.4,22.2,758.0,972.66,730.0
2018,3,6,12,15,792.5,160.0,3.3,22.35,748.5,959.25,719.9
2018,3,6,12,30,764.0,171.0,3.2,22.5,739.0,948.89,711.94
2018,3,6,12,45,722.5,185.5,3.1,22.6,718.0,920.64,692.11
2018,3,6,13,0,681.0,200.0,3.0,22.7,697.0,889.42,670.48
2018,3,6,13,15,722.5,179.0,2.85,22.7,696.5,895.06,674.01
2018,3,6,13,30,764.0,158.0,2.7,22.7,696.0,895.83,674.0
2018,3,6,13,45,812.5,134.0,2.55,22.7,689.5,890.15,669.74
2018,3,6,14,0,861.0,110.0,2.4,22.7,683.0,883.75,665.16
2018,3,6,14,15,818.5,114.0,2.2,22.55,638.5,826.41,625.84
2018,3,6,14,30,776.0,118.0,2.0,22.4,594.0,768.5,586.22
2018,3,6,14,45,803.0,101.0,1.85,22.25,567.5,740.89,567.85
2018,3,6,15,0,830.0,84.0,1.7,22.1,541.0,708.14,545.5
2018,3,6,15,15,836.5,77.5,1.7,22.1,507.5,668.35,518.85
2018,3,6,15,30,843.0,71.0,1.7,22.1,474.0,625.45,487.59
2018,3,6,15,45,821.0,69.5,1.3,21.35,429.0,568.58,443.59
2018,3,6,16,0,799.0,68.0,0.9,20.6,384.0,511.73,398.22
2018,3,6,16,15,717.0,68.5,0.8,19.7,323.5,428.56,333.91
2018,3,6,16,30,635.0,69.0,0.7,18.8,263.0,353.81,274.14
2018,3,6,16,45,522.0,64.5,0.55,17.9,204.5,269.31,205.44
2018,3,6,17,0,409.0,60.0,0.4,17.0,146.0,197.08,145.84
2018,3,6,17,15,360.0,47.5,0.45,16.35,107.5,145.44,101.27
2018,3,6,17,30,311.0,35.0,0.5,15.7,69.0,99.67,61.01
2018,3,6,17,45,178.5,21.5,0.55,15.05,39.0,46.05,2.59
2018,3,6,18,0,46.0,8.0,0.6,14.4,9.0,10.38,0.0
2018,3,6,18,15,23.0,4.0,0.6,14.25,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,13.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,6,15,6.0,1.5,1.15,10.9,1.5,0.0,0.0
2018,3,7,6,30,12.0,3.0,1.1,11.1,3.0,3.43,0.0
2018,3,7,6,45,6.0,7.5,1.05,11.3,7.5,7.68,0.0
2018,3,7,7,0,0.0,12.0,1.0,11.5,12.0,11.11,3.19
2018,3,7,7,15,0.0,17.5,1.1,12.15,17.5,16.22,8.07
2018,3,7,7,30,0.0,23.0,1.2,12.8,23.0,21.32,12.64
2018,3,7,7,45,0.0,43.5,1.3,13.45,43.5,40.41,29.09
2018,3,7,8,0,0.0,64.0,1.4,14.1,64.0,59.66,45.49
2018,3,7,8,15,11.5,72.0,1.55,14.8,76.5,72.54,56.27
2018,3,7,8,30,23.0,80.0,1.7,15.5,89.0,89.27,70.25
2018,3,7,8,45,11.5,88.5,1.9,16.2,93.0,89.37,69.87
2018,3,7,9,0,0.0,97.0,2.1,16.9,97.0,90.84,70.48
2018,3,7,9,15,9.5,136.5,2.25,17.7,141.5,135.88,107.25
2018,3,7,9,30,19.0,176.0,2.4,18.5,186.0,182.44,144.42
2018,3,7,9,45,223.0,198.0,2.6,19.25,333.5,387.34,310.18
2018,3,7,10,0,427.0,220.0,2.8,20.0,481.0,594.48,468.3
2018,3,7,10,15,488.5,218.5,2.85,20.5,531.5,660.08,515.04
2018,3,7,10,30,550.0,217.0,2.9,21.0,582.0,727.68,563.12
2018,3,7,10,45,705.5,168.5,2.95,21.5,654.0,834.29,638.62
2018,3,7,11,0,861.0,120.0,3.0,22.0,726.0,934.65,705.03
2018,3,7,11,15,909.5,103.5,3.05,22.25,757.5,970.18,727.11
2018,3,7,11,30,958.0,87.0,3.1,22.5,789.0,1011.0,753.17
2018,3,7,11,45,960.0,87.5,3.15,22.75,797.5,1023.97,760.67
2018,3,7,12,0,962.0,88.0,3.2,23.0,806.0,1032.98,765.92
2018,3,7,12,15,963.5,87.5,3.2,23.1,807.0,1036.33,767.65
2018,3,7,12,30,965.0,87.0,3.2,23.2,808.0,1035.62,766.91
2018,3,7,12,45,964.5,85.5,3.2,23.3,800.0,1027.77,761.67
2018,3,7,13,0,964.0,84.0,3.2,23.4,792.0,1015.9,753.98
2018,3,7,13,15,961.5,83.5,3.15,23.35,777.0,999.33,743.37
2018,3,7,13,30,959.0,83.0,3.1,23.3,762.0,978.92,730.36
2018,3,7,13,45,953.5,81.5,3.0,23.25,738.0,950.94,711.98
2018,3,7,14,0,948.0,80.0,2.9,23.2,714.0,919.5,691.36
2018,3,7,14,15,938.0,79.0,2.85,23.05,682.5,881.57,666.94
2018,3,7,14,30,928.0,78.0,2.8,22.9,651.0,840.83,640.46
2018,3,7,14,45,914.0,76.5,2.75,22.7,612.5,793.88,609.51
2018,3,7,15,0,900.0,75.0,2.7,22.5,574.0,744.92,576.79
2018,3,7,15,15,882.0,72.5,2.7,22.5,530.0,690.37,539.36
2018,3,7,15,30,864.0,70.0,2.7,22.5,486.0,634.79,498.74
2018,3,7,15,45,837.5,67.5,2.4,21.6,437.0,576.55,454.63
2018,3,7,16,0,811.0,65.0,2.1,20.7,388.0,515.28,406.82
2018,3,7,16,15,773.5,61.0,1.9,19.55,336.0,447.88,353.31
2018,3,7,16,30,736.0,57.0,1.7,18.4,284.0,382.95,299.62
2018,3,7,16,45,678.5,52.0,1.45,17.3,231.5,312.48,239.68
2018,3,7,17,0,621.0,47.0,1.2,16.2,179.0,247.62,182.8
2018,3,7,17,15,525.5,40.5,1.25,15.45,130.5,178.78,123.58
2018,3,7,17,30,430.0,34.0,1.3,14.7,82.0,120.43,73.47
2018,3,7,17,45,265.5,22.5,1.35,13.95,47.0,57.74,9.56
2018,3,7,18,0,101.0,11.0,1.4,13.2,12.0,16.54,0.0
2018,3,7,18,15,50.5,5.5,1.35,13.0,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,8,6,15,14.5,4.0,0.55,13.35,4.0,0.0,0.0
2018,3,8,6,30,29.0,8.0,0.5,13.8,8.0,9.05,0.0
2018,3,8,6,45,84.0,22.5,0.4,14.25,30.0,32.41,0.0
2018,3,8,7,0,139.0,37.0,0.3,14.7,52.0,64.74,40.16
2018,3,8,7,15,191.0,54.5,0.3,15.15,87.0,104.06,73.82
2018,3,8,7,30,243.0,72.0,0.3,15.6,122.0,149.81,112.68
2018,3,8,7,45,286.0,88.5,0.35,16.05,163.0,202.43,157.36
2018,3,8,8,0,329.0,105.0,0.4,16.5,204.0,255.71,201.86
2018,3,8,8,15,332.0,124.5,0.55,17.1,240.0,291.37,231.87
2018,3,8,8,30,335.0,144.0,0.7,17.7,276.0,332.6,265.21
2018,3,8,8,45,356.5,161.5,0.9,18.25,317.5,382.04,304.19
2018,3,8,9,0,378.0,179.0,1.1,18.8,359.0,432.9,343.28
2018,3,8,9,15,518.0,159.0,1.25,19.25,430.5,533.97,420.75
2018,3,8,9,30,658.0,139.0,1.4,19.7,502.0,642.31,501.11
2018,3,8,9,45,700.0,137.0,1.55,20.15,547.0,700.61,542.44
2018,3,8,10,0,742.0,135.0,1.7,20.6,592.0,759.62,582.7
2018,3,8,10,15,788.0,126.5,1.8,20.95,633.5,811.4,616.93
2018,3,8,10,30,834.0,118.0,1.9,21.3,675.0,866.72,653.2
2018,3,8,10,45,881.5,104.5,2.0,21.6,712.5,909.73,680.86
2018,3,8,11,0,929.0,91.0,2.1,21.9,750.0,958.27,712.08
2018,3,8,11,15,935.0,91.5,2.2,22.1,767.5,982.17,727.14
2018,3,8,11,30,941.0,92.0,2.3,22.3,785.0,1002.48,740.16
2018,3,8,11,45,945.0,91.0,2.4,22.55,794.0,1015.42,748.35
2018,3,8,12,0,949.0,90.0,2.5,22.8,803.0,1024.48,754.21
2018,3,8,12,15,949.5,90.0,2.6,22.85,803.5,1027.34,756.77
2018,3,8,12,30,950.0,90.0,2.7,22.9,804.0,1026.2,756.92
2018,3,8,12,45,949.0,89.5,2.75,22.95,797.0,1019.04,752.81
2018,3,8,13,0,948.0,89.0,2.8,23.0,790.0,1007.93,746.28
2018,3,8,13,15,945.0,88.5,2.8,22.9,774.5,991.05,736.06
2018,3,8,13,30,942.0,88.0,2.8,22.8,759.0,970.4,723.47
2018,3,8,13,45,936.0,86.5,2.75,22.7,735.0,942.27,705.53
2018,3,8,14,0,930.0,85.0,2.7,22.6,711.0,910.77,685.37
2018,3,8,14,15,920.5,84.0,2.65,22.45,680.0,873.71,661.5
2018,3,8,14,30,911.0,83.0,2.6,22.3,649.0,833.86,635.61
2018,3,8,14,45,896.5,82.0,2.5,22.1,611.0,787.62,604.8
2018,3,8,15,0,882.0,81.0,2.4,21.9,573.0,739.48,572.35
2018,3,8,15,15,863.5,78.0,2.4,21.9,529.0,684.71,534.85
2018,3,8,15,30,845.0,75.0,2.4,21.9,485.0,632.55,496.54
2018,3,8,15,45,819.5,72.5,2.2,21.2,437.0,572.18,451.03
2018,3,8,16,0,794.0,70.0,2.0,20.5,389.0,512.22,404.33
2018,3,8,16,15,759.5,65.5,1.75,19.6,338.0,446.49,351.7
2018,3,8,16,30,725.0,61.0,1.5,18.7,287.0,382.93,298.84
2018,3,8,16,45,611.5,61.0,1.25,17.8,227.5,298.59,228.96
2018,3,8,17,0,498.0,61.0,1.0,16.9,168.0,225.47,167.5
2018,3,8,17,15,349.5,50.5,1.0,16.15,115.5,144.37,101.45
2018,3,8,17,30,201.0,40.0,1.0,15.4,63.0,83.64,53.57
2018,3,8,17,45,151.5,25.5,1.0,14.65,38.0,46.65,11.41
2018,3,8,18,0,102.0,11.0,1.0,13.9,13.0,16.6,0.0
2018,3,8,18,15,51.0,5.5,1.0,13.65,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,9,6,15,42.0,5.0,0.75,11.7,5.5,0.0,0.0
2018,3,9,6,30,84.0,10.0,0.9,12.1,11.0,13.82,0.0
2018,3,9,6,45,236.5,21.5,1.05,12.5,43.5,50.45,3.44
2018,3,9,7,0,389.0,33.0,1.2,12.9,76.0,107.89,65.23
2018,3,9,7,15,485.5,41.0,1.15,13.55,123.5,164.73,114.04
2018,3,9,7,30,582.0,49.0,1.1,14.2,171.0,233.11,173.1
2018,3,9,7,45,500.5,62.5,1.0,14.85,188.0,254.81,197.77
2018,3,9,8,0,419.0,76.0,0.9,15.5,205.0,262.65,208.7
2018,3,9,8,15,346.0,95.0,1.05,16.15,214.0,273.55,220.13
2018,3,9,8,30,273.0,114.0,1.2,16.8,223.0,267.82,216.57
2018,3,9,8,45,250.5,141.0,1.3,17.45,250.5,298.77,241.12
2018,3,9,9,0,228.0,168.0,1.4,18.1,278.0,326.94,262.39
2018,3,9,9,15,213.0,202.5,1.5,18.5,312.5,356.88,284.72
2018,3,9,9,30,198.0,237.0,1.6,18.9,347.0,393.14,311.21
2018,3,9,9,45,212.0,251.0,1.75,19.3,376.0,427.33,336.69
2018,3,9,10,0,226.0,265.0,1.9,19.7,405.0,462.02,362.25
2018,3,9,10,15,323.5,265.5,1.85,19.95,477.0,563.45,438.07
2018,3,9,10,30,421.0,266.0,1.8,20.2,549.0,670.6,514.96
2018,3,9,10,45,429.5,274.0,1.8,20.4,572.0,699.49,533.53
2018,3,9,11,0,438.0,282.0,1.8,20.6,595.0,726.98,551.64
2018,3,9,11,15,591.0,229.0,1.85,20.8,661.5,821.9,620.6
2018,3,9,11,30,744.0,176.0,1.9,21.0,728.0,924.36,689.35
2018,3,9,11,45,730.0,185.5,2.0,21.15,732.0,929.91,692.24
2018,3,9,12,0,716.0,195.0,2.1,21.3,736.0,931.91,693.95
2018,3,9,12,15,609.5,238.0,2.2,21.35,698.5,876.01,656.25
2018,3,9,12,30,503.0,281.0,2.3,21.4,661.0,814.65,612.82
2018,3,9,12,45,453.0,295.5,2.35,21.5,635.5,778.76,587.57
2018,3,9,13,0,403.0,310.0,2.4,21.6,610.0,729.09,552.55
2018,3,9,13,15,420.5,298.0,2.4,21.4,605.0,738.3,560.46
2018,3,9,13,30,438.0,286.0,2.4,21.2,600.0,732.79,557.95
2018,3,9,13,45,430.5,278.5,2.4,21.0,578.5,706.97,540.66
2018,3,9,14,0,423.0,271.0,2.4,20.8,557.0,679.68,522.35
2018,3,9,14,15,387.5,267.0,2.35,20.6,520.0,620.54,480.27
2018,3,9,14,30,352.0,263.0,2.3,20.4,483.0,573.7,446.48
2018,3,9,14,45,281.0,257.5,2.2,20.2,426.5,499.16,390.71
2018,3,9,15,0,210.0,252.0,2.1,20.0,370.0,419.59,330.38
2018,3,9,15,15,202.0,232.0,2.1,20.0,338.5,383.02,303.25
2018,3,9,15,30,194.0,212.0,2.1,20.0,307.0,346.72,275.62
2018,3,9,15,45,208.0,189.0,2.05,19.3,281.5,320.47,256.27
2018,3,9,16,0,222.0,166.0,2.0,18.6,256.0,299.16,239.99
2018,3,9,16,15,197.5,145.5,1.8,17.85,218.0,246.73,197.92
2018,3,9,16,30,173.0,125.0,1.6,17.1,180.0,203.48,162.45
2018,3,9,16,45,137.0,104.5,1.45,16.4,143.0,158.66,125.13
2018,3,9,17,0,101.0,84.0,1.3,15.7,106.0,118.04,90.96
2018,3,9,17,15,76.0,63.5,1.2,15.2,77.5,84.49,62.3
2018,3,9,17,30,51.0,43.0,1.1,14.7,49.0,54.03,36.23
2018,3,9,17,45,35.0,26.5,1.05,14.2,29.5,31.08,9.45
2018,3,9,18,0,19.0,10.0,1.0,13.7,10.0,10.67,0.0
2018,3,9,18,15,9.5,5.0,0.95,13.5,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.4,11.7,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.3,11.9,2.0,1.91,0.0
2018,3,10,6,45,0.0,5.5,0.2,12.05,5.5,5.09,0.0
2018,3,10,7,0,0.0,9.0,0.1,12.2,9.0,8.33,1.22
2018,3,10,7,15,0.0,11.5,0.25,12.4,11.5,10.65,3.44
2018,3,10,7,30,0.0,14.0,0.4,12.6,14.0,12.97,5.55
2018,3,10,7,45,0.0,40.0,0.55,12.85,40.0,37.14,26.46
2018,3,10,8,0,0.0,66.0,0.7,13.1,66.0,61.5,47.28
2018,3,10,8,15,0.0,85.0,0.85,13.35,85.0,79.73,62.59
2018,3,10,8,30,0.0,104.0,1.0,13.6,104.0,98.08,77.77
2018,3,10,8,45,0.0,90.0,1.1,13.85,90.0,84.12,65.77
2018,3,10,9,0,0.0,76.0,1.2,14.1,76.0,70.75,54.33
2018,3,10,9,15,0.0,70.5,1.3,14.4,70.5,65.62,49.83
2018,3,10,9,30,0.0,65.0,1.4,14.7,65.0,60.5,45.35
2018,3,10,9,45,0.0,53.0,1.5,15.05,53.0,49.32,35.84
2018,3,10,10,0,0.0,41.0,1.6,15.4,41.0,38.15,26.38
2018,3,10,10,15,2.5,98.5,1.7,15.6,100.0,94.06,72.67
2018,3,10,10,30,5.0,156.0,1.8,15.8,159.0,152.11,119.68
2018,3,10,10,45,3.5,147.5,1.9,16.0,149.5,142.52,111.51
2018,3,10,11,0,2.0,139.0,2.0,16.2,140.0,132.91,103.52
2018,3,10,11,15,1.0,122.0,2.05,16.4,122.5,115.54,89.28
2018,3,10,11,30,0.0,105.0,2.1,16.6,105.0,98.26,75.13
2018,3,10,11,45,2.0,138.5,2.15,16.85,140.0,132.52,102.8
2018,3,10,12,0,4.0,172.0,2.2,17.1,175.0,167.25,130.47
2018,3,10,12,15,5.5,181.5,2.1,17.15,185.5,178.09,139.01
2018,3,10,12,30,7.0,191.0,2.0,17.2,196.0,188.95,147.6
2018,3,10,12,45,3.5,153.5,1.95,17.25,156.0,148.59,115.35
2018,3,10,13,0,0.0,116.0,1.9,17.3,116.0,108.83,83.38
2018,3,10,13,15,0.0,109.5,1.85,17.2,109.5,102.57,78.48
2018,3,10,13,30,0.0,103.0,1.8,17.1,103.0,96.32,73.52
2018,3,10,13,45,0.0,94.0,1.75,16.95,94.0,87.7,66.65
2018,3,10,14,0,0.0,85.0,1.7,16.8,85.0,79.26,59.9
2018,3,10,14,15,0.0,89.5,1.7,16.7,89.5,83.45,63.48
2018,3,10,14,30,0.0,94.0,1.7,16.6,94.0,87.66,67.09
2018,3,10,14,45,0.0,92.0,1.65,16.45,92.0,85.75,65.71
2018,3,10,15,0,0.0,90.0,1.6,16.3,90.0,83.87,64.36
2018,3,10,15,15,0.0,90.5,1.6,16.3,90.5,84.38,64.97
2018,3,10,15,30,0.0,91.0,1.6,16.3,91.0,84.94,65.63
2018,3,10,15,45,0.0,87.5,1.3,15.95,87.5,81.68,63.19
2018,3,10,16,0,0.0,84.0,1.0,15.6,84.0,78.46,60.76
2018,3,10,16,15,0.0,75.5,0.9,15.3,75.5,70.43,54.24
2018,3,10,16,30,0.0,67.0,0.8,15.0,67.0,62.43,47.64
2018,3,10,16,45,0.0,43.5,0.65,14.75,43.5,40.4,28.96
2018,3,10,17,0,0.0,20.0,0.5,14.5,20.0,18.54,10.23
2018,3,10,17,15,0.0,15.5,0.5,14.3,15.5,14.36,6.53
2018,3,10,17,30,0.0,11.0,0.5,14.1,11.0,10.18,2.74
2018,3,10,17,45,8.0,7.5,0.5,13.95,7.5,8.33,0.0
2018,3,10,18,0,16.0,4.0,0.5,13.8,4.0,4.77,0.0
2018,3,10,18,15,8.0,2.0,0.55,13.65,2.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,11,6,15,46.0,6.5,1.45,10.55,7.5,0.0,0.0
2018,3,11,6,30,92.0,13.0,1.5,10.8,15.0,17.44,0.0
2018,3,11,6,45,229.5,26.5,1.5,11.1,49.5,56.26,18.01
2018,3,11,7,0,367.0,40.0,1.5,11.4,84.0,112.51,71.5
2018,3,11,7,15,451.5,48.5,1.5,11.9,129.5,166.42,118.21
2018,3,11,7,30,536.0,57.0,1.5,12.4,175.0,230.29,174.24
2018,3,11,7,45,537.0,67.5,1.5,12.85,211.5,275.58,216.73
2018,3,11,8,0,538.0,78.0,1.5,13.3,248.0,320.22,257.08
2018,3,11,8,15,563.5,88.0,1.45,14.05,293.0,375.24,303.38
2018,3,11,8,30,589.0,98.0,1.4,14.8,338.0,431.97,349.09
2018,3,11,8,45,612.5,108.0,1.35,15.55,384.0,488.92,393.09
2018,3,11,9,0,636.0,118.0,1.3,16.3,430.0,546.74,435.96
2018,3,11,9,15,750.5,102.0,1.15,17.2,502.5,636.63,500.97
2018,3,11,9,30,865.0,86.0,1.0,18.1,575.0,736.15,567.34
2018,3,11,9,45,881.5,86.5,0.85,19.0,614.0,780.56,591.36
2018,3,11,10,0,898.0,87.0,0.7,19.9,653.0,827.77,616.77
2018,3,11,10,15,907.5,89.0,0.6,20.4,685.0,868.82,638.84
2018,3,11,10,30,917.0,91.0,0.5,20.9,717.0,907.15,658.58
2018,3,11,10,45,923.5,92.0,0.4,21.4,741.5,938.72,673.57
2018,3,11,11,0,930.0,93.0,0.3,21.9,766.0,967.0,686.33
2018,3,11,11,15,934.0,94.5,0.35,22.15,783.0,990.05,699.76
2018,3,11,11,30,938.0,96.0,0.4,22.4,800.0,1009.42,711.12
2018,3,11,11,45,939.5,96.5,0.45,22.65,808.5,1021.47,718.22
2018,3,11,12,0,941.0,97.0,0.5,22.9,817.0,1029.6,723.22
2018,3,11,12,15,873.0,127.5,0.55,23.05,795.5,1008.37,710.89
2018,3,11,12,30,805.0,158.0,0.6,23.2,774.0,974.06,690.99
2018,3,11,12,45,736.5,186.5,0.65,23.35,745.5,940.16,671.35
2018,3,11,13,0,668.0,215.0,0.7,23.5,717.0,897.28,645.82
2018,3,11,13,15,663.0,210.0,0.7,23.5,699.5,876.83,633.87
2018,3,11,13,30,658.0,205.0,0.7,23.5,682.0,853.63,619.88
2018,3,11,13,45,678.5,188.5,0.7,23.5,666.5,838.57,611.2
2018,3,11,14,0,699.0,172.0,0.7,23.5,651.0,819.58,599.91
2018,3,11,14,15,696.5,162.0,0.7,23.35,621.0,784.26,578.27
2018,3,11,14,30,694.0,152.0,0.7,23.2,591.0,746.46,554.97
2018,3,11,14,45,678.5,145.5,0.65,23.05,554.0,700.12,524.54
2018,3,11,15,0,663.0,139.0,0.6,22.9,517.0,652.65,492.38
2018,3,11,15,15,654.0,128.5,0.6,22.9,477.5,604.51,459.52
2018,3,11,15,30,645.0,118.0,0.6,22.9,438.0,555.22,424.87
2018,3,11,15,45,671.0,102.5,0.65,22.2,406.5,520.27,401.19
2018,3,11,16,0,697.0,87.0,0.7,21.5,375.0,480.9,372.62
2018,3,11,16,15,641.5,84.5,0.7,20.8,323.0,411.96,319.74
2018,3,11,16,30,586.0,82.0,0.7,20.1,271.0,347.65,268.67
2018,3,11,16,45,544.5,73.5,0.75,19.35,225.0,287.4,219.05
2018,3,11,17,0,503.0,65.0,0.8,18.6,179.0,231.19,170.92
2018,3,11,17,15,412.0,55.0,0.75,18.0,132.0,165.63,115.93
2018,3,11,17,30,321.0,45.0,0.7,17.4,85.0,110.4,70.24
2018,3,11,17,45,197.0,29.5,0.7,16.8,50.5,56.72,22.89
2018,3,11,18,0,73.0,14.0,0.7,16.2,16.0,17.71,0.0
2018,3,11,18,15,36.5,7.0,0.7,15.95,8.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,12,6,15,53.0,6.5,1.35,12.75,8.0,0.0,0.0
2018,3,12,6,30,106.0,13.0,1.6,13.7,16.0,18.42,0.0
2018,3,12,6,45,146.5,25.5,1.85,14.6,38.5,45.78,17.63
2018,3,12,7,0,187.0,38.0,2.1,15.5,61.0,77.6,50.02
2018,3,12,7,15,175.5,58.0,2.4,16.2,88.0,104.9,75.8
2018,3,12,7,30,164.0,78.0,2.7,16.9,115.0,133.54,102.21
2018,3,12,7,45,173.0,101.0,2.95,17.65,149.0,171.42,135.09
2018,3,12,8,0,182.0,124.0,3.2,18.4,183.0,205.2,163.87
2018,3,12,8,15,177.0,137.0,3.45,18.95,202.0,226.69,182.14
2018,3,12,8,30,172.0,150.0,3.7,19.5,221.0,247.39,199.13
2018,3,12,8,45,161.5,172.5,3.9,20.05,245.5,274.24,220.3
2018,3,12,9,0,151.0,195.0,4.1,20.6,270.0,299.77,239.83
2018,3,12,9,15,183.5,217.0,4.2,21.0,316.0,352.95,281.51
2018,3,12,9,30,216.0,239.0,4.3,21.4,362.0,408.72,324.45
2018,3,12,9,45,198.0,255.5,4.4,21.75,374.0,421.8,333.11
2018,3,12,10,0,180.0,272.0,4.5,22.1,386.0,432.91,340.23
2018,3,12,10,15,180.0,285.0,4.45,22.35,404.0,453.5,354.86
2018,3,12,10,30,180.0,298.0,4.4,22.6,422.0,473.51,368.86
2018,3,12,10,45,307.5,290.5,4.4,22.9,511.0,597.58,463.47
2018,3,12,11,0,435.0,283.0,4.4,23.2,600.0,727.1,558.59
2018,3,12,11,15,366.5,264.5,4.4,23.35,535.5,652.07,502.28
2018,3,12,11,30,298.0,246.0,4.4,23.5,471.0,558.12,432.67
2018,3,12,11,45,240.0,304.5,4.35,23.65,487.0,570.42,438.68
2018,3,12,12,0,182.0,363.0,4.3,23.8,503.0,566.59,432.76
2018,3,12,12,15,233.5,359.5,4.3,23.8,539.0,613.35,468.33
2018,3,12,12,30,285.0,356.0,4.3,23.8,575.0,673.15,512.43
2018,3,12,12,45,281.5,352.0,4.25,23.8,566.5,663.31,505.04
2018,3,12,13,0,278.0,348.0,4.2,23.8,558.0,652.22,497.16
2018,3,12,13,15,221.0,336.5,4.15,23.7,501.5,567.78,435.25
2018,3,12,13,30,164.0,325.0,4.1,23.6,445.0,498.07,383.21
2018,3,12,13,45,117.5,314.0,4.05,23.5,398.5,440.07,339.38
2018,3,12,14,0,71.0,303.0,4.0,23.4,352.0,372.0,287.4
2018,3,12,14,15,54.0,280.5,3.95,23.2,317.0,331.17,256.65
2018,3,12,14,30,37.0,258.0,3.9,23.0,282.0,291.43,226.33
2018,3,12,14,45,24.0,213.5,3.85,22.8,228.5,224.2,174.42
2018,3,12,15,0,11.0,169.0,3.8,22.6,175.0,169.16,131.24
2018,3,12,15,15,25.5,159.5,3.8,22.6,172.5,175.15,136.84
2018,3,12,15,30,40.0,150.0,3.8,22.6,170.0,173.62,136.25
2018,3,12,15,45,31.0,122.0,3.6,21.9,136.5,137.63,107.69
2018,3,12,16,0,22.0,94.0,3.4,21.2,103.0,102.86,79.69
2018,3,12,16,15,41.5,76.5,3.15,20.55,91.0,93.66,72.52
2018,3,12,16,30,61.0,59.0,2.9,19.9,79.0,85.68,65.82
2018,3,12,16,45,62.5,45.0,2.7,19.3,62.5,68.28,50.88
2018,3,12,17,0,64.0,31.0,2.5,18.7,46.0,52.84,37.24
2018,3,12,17,15,67.0,28.0,2.5,18.25,40.0,46.44,30.82
2018,3,12,17,30,70.0,25.0,2.5,17.8,34.0,39.7,23.86
2018,3,12,17,45,51.5,17.0,2.55,17.35,22.0,24.26,8.43
2018,3,12,18,0,33.0,9.0,2.6,16.9,10.0,10.55,0.0
2018,3,12,18,15,16.5,4.5,2.65,16.7,5.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.8,14.85,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,15.3,2.0,1.91,0.0
2018,3,13,6,45,0.0,7.0,2.4,15.75,7.0,6.48,0.0
2018,3,13,7,0,0.0,12.0,2.7,16.2,12.0,11.11,3.47
2018,3,13,7,15,0.0,13.5,2.95,16.45,13.5,12.5,4.86
2018,3,13,7,30,0.0,15.0,3.2,16.7,15.0,13.89,6.14
2018,3,13,7,45,0.0,19.5,3.45,16.95,19.5,18.07,9.73
2018,3,13,8,0,0.0,24.0,3.7,17.2,24.0,22.26,13.28
2018,3,13,8,15,0.0,41.0,3.9,17.4,41.0,38.08,26.61
2018,3,13,8,30,0.0,58.0,4.1,17.6,58.0,53.93,39.82
2018,3,13,8,45,2.0,104.0,4.3,17.8,105.0,98.81,77.03
2018,3,13,9,0,4.0,150.0,4.5,18.0,152.0,145.3,114.93
2018,3,13,9,15,3.5,158.0,4.6,18.05,160.0,152.78,120.62
2018,3,13,9,30,3.0,166.0,4.7,18.1,168.0,160.25,126.33
2018,3,13,9,45,3.0,166.0,4.8,18.2,168.0,160.14,125.89
2018,3,13,10,0,3.0,166.0,4.9,18.3,168.0,160.09,125.55
2018,3,13,10,15,16.0,217.0,4.95,18.25,228.0,221.98,175.41
2018,3,13,10,30,29.0,268.0,5.0,18.2,288.0,296.89,234.7
2018,3,13,10,45,21.0,245.0,5.0,18.15,260.0,255.37,201.37
2018,3,13,11,0,13.0,222.0,5.0,18.1,232.0,225.06,176.98
2018,3,13,11,15,10.0,210.5,4.95,18.0,218.0,210.88,165.54
2018,3,13,11,30,7.0,199.0,4.9,17.9,204.0,196.66,154.05
2018,3,13,11,45,14.5,236.5,4.85,17.85,247.5,241.5,189.86
2018,3,13,12,0,22.0,274.0,4.8,17.8,291.0,286.93,225.71
2018,3,13,12,15,40.0,274.5,4.75,17.7,305.5,317.35,250.21
2018,3,13,12,30,58.0,275.0,4.7,17.6,320.0,335.34,265.03
2018,3,13,12,45,46.0,266.0,4.6,17.5,301.5,313.7,247.72
2018,3,13,13,0,34.0,257.0,4.5,17.4,283.0,292.09,230.51
2018,3,13,13,15,66.5,268.0,4.4,17.3,317.5,334.01,264.82
2018,3,13,13,30,99.0,279.0,4.3,17.2,352.0,387.21,307.3
2018,3,13,13,45,125.5,297.0,4.2,17.15,386.0,428.3,339.71
2018,3,13,14,0,152.0,315.0,4.1,17.1,420.0,467.68,370.6
2018,3,13,14,15,90.0,269.0,4.05,17.05,330.5,348.8,277.62
2018,3,13,14,30,28.0,223.0,4.0,17.0,241.0,246.32,195.65
2018,3,13,14,45,28.5,216.5,3.95,17.0,234.0,238.96,190.38
2018,3,13,15,0,29.0,210.0,3.9,17.0,227.0,231.55,184.85
2018,3,13,15,15,29.0,188.0,3.9,17.0,204.0,207.29,165.78
2018,3,13,15,30,29.0,166.0,3.9,17.0,181.0,183.13,146.62
2018,3,13,15,45,30.0,135.0,3.65,16.7,149.0,150.33,120.27
2018,3,13,16,0,31.0,104.0,3.4,16.4,117.0,117.77,93.71
2018,3,13,16,15,71.0,103.5,3.0,16.0,128.5,140.15,112.7
2018,3,13,16,30,111.0,103.0,2.6,15.6,140.0,152.8,122.71
2018,3,13,16,45,56.0,81.5,2.25,15.15,100.0,99.88,78.34
2018,3,13,17,0,1.0,60.0,1.9,14.7,60.0,56.54,42.44
2018,3,13,17,15,61.5,45.0,1.7,14.1,53.0,60.6,43.5
2018,3,13,17,30,122.0,30.0,1.5,13.5,46.0,57.25,36.76
2018,3,13,17,45,101.0,22.0,1.3,12.85,31.0,37.42,16.67
2018,3,13,18,0,80.0,14.0,1.1,12.2,16.0,18.14,0.0
2018,3,13,18,15,40.0,7.0,1.1,12.0,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
