Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,14,6,15,6.0,3.0,1.0,9.75,3.0,0.0,0.0
2018,3,14,6,30,12.0,6.0,1.2,10.2,6.0,6.45,0.0
2018,3,14,6,45,6.0,14.0,1.4,10.65,14.0,13.89,4.17
2018,3,14,7,0,0.0,22.0,1.6,11.1,22.0,20.4,11.49
2018,3,14,7,15,2.0,41.0,1.75,11.45,41.5,38.6,27.33
2018,3,14,7,30,4.0,60.0,1.9,11.8,61.0,57.43,43.72
2018,3,14,7,45,2.0,47.0,2.05,12.15,47.5,44.41,32.7
2018,3,14,8,0,0.0,34.0,2.2,12.5,34.0,31.56,21.63
2018,3,14,8,15,0.0,34.5,2.3,12.75,34.5,32.03,21.98
2018,3,14,8,30,0.0,35.0,2.4,13.0,35.0,32.5,22.29
2018,3,14,8,45,0.0,32.0,2.55,13.25,32.0,29.72,19.8
2018,3,14,9,0,0.0,29.0,2.7,13.5,29.0,26.94,17.34
2018,3,14,9,15,0.0,43.0,2.7,13.5,43.0,39.98,28.33
2018,3,14,9,30,0.0,57.0,2.7,13.5,57.0,53.05,39.25
2018,3,14,9,45,0.0,74.0,2.7,13.55,74.0,68.93,52.43
2018,3,14,10,0,0.0,91.0,2.7,13.6,91.0,84.85,65.53
2018,3,14,10,15,0.0,112.5,2.7,13.7,112.5,105.39,82.33
2018,3,14,10,30,0.0,134.0,2.7,13.8,134.0,126.15,99.17
2018,3,14,10,45,3.5,169.5,2.65,13.9,172.0,163.98,129.87
2018,3,14,11,0,7.0,205.0,2.6,14.0,210.0,202.41,160.65
2018,3,14,11,15,7.0,202.5,2.55,14.1,207.5,200.01,158.41
2018,3,14,11,30,7.0,200.0,2.5,14.2,205.0,197.6,156.3
2018,3,14,11,45,13.0,222.5,2.5,14.25,232.5,225.9,179.01
2018,3,14,12,0,19.0,245.0,2.5,14.3,260.0,254.44,201.67
2018,3,14,12,15,95.5,281.0,2.5,14.35,355.5,391.75,311.49
2018,3,14,12,30,172.0,317.0,2.5,14.4,451.0,505.65,399.69
2018,3,14,12,45,123.0,328.5,2.5,14.4,424.0,469.57,370.02
2018,3,14,13,0,74.0,340.0,2.5,14.4,397.0,420.17,331.0
2018,3,14,13,15,111.5,333.5,2.5,14.4,417.0,460.7,363.64
2018,3,14,13,30,149.0,327.0,2.5,14.4,437.0,485.91,384.13
2018,3,14,13,45,214.5,313.0,2.5,14.4,465.5,525.99,416.76
2018,3,14,14,0,280.0,299.0,2.5,14.4,494.0,574.07,454.71
2018,3,14,14,15,256.5,287.0,2.5,14.35,459.5,531.67,422.7
2018,3,14,14,30,233.0,275.0,2.5,14.3,425.0,489.86,391.36
2018,3,14,14,45,332.0,240.0,2.5,14.25,440.0,518.78,416.95
2018,3,14,15,0,431.0,205.0,2.5,14.2,455.0,549.12,442.45
2018,3,14,15,15,346.5,206.0,2.5,14.2,397.5,462.08,374.27
2018,3,14,15,30,262.0,207.0,2.5,14.2,340.0,391.84,318.4
2018,3,14,15,45,236.0,188.5,2.5,13.9,299.5,342.74,279.78
2018,3,14,16,0,210.0,170.0,2.5,13.6,259.0,289.28,236.79
2018,3,14,16,15,279.0,138.0,2.25,13.2,240.5,283.0,231.52
2018,3,14,16,30,348.0,106.0,2.0,12.8,222.0,268.02,217.39
2018,3,14,16,45,427.0,84.0,1.75,12.35,201.5,252.32,200.51
2018,3,14,17,0,506.0,62.0,1.5,11.9,181.0,229.08,174.89
2018,3,14,17,15,469.0,51.5,1.35,11.3,140.0,176.19,126.56
2018,3,14,17,30,432.0,41.0,1.2,10.7,99.0,127.52,82.37
2018,3,14,17,45,287.5,29.0,1.1,10.05,60.5,68.42,32.97
2018,3,14,18,0,143.0,17.0,1.0,9.4,22.0,24.78,0.0
2018,3,14,18,15,71.5,8.5,1.0,9.2,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,15,6,15,86.0,9.5,1.2,6.4,13.0,0.0,0.0
2018,3,15,6,30,172.0,19.0,1.4,7.2,26.0,29.04,0.0
2018,3,15,6,45,323.0,30.0,1.55,8.0,66.5,75.4,38.74
2018,3,15,7,0,474.0,41.0,1.7,8.8,107.0,137.18,89.99
2018,3,15,7,15,559.5,47.5,1.85,9.45,158.0,196.69,142.41
2018,3,15,7,30,645.0,54.0,2.0,10.1,209.0,266.16,204.41
2018,3,15,7,45,697.0,59.5,2.1,10.7,263.0,331.14,263.11
2018,3,15,8,0,749.0,65.0,2.2,11.3,317.0,401.6,324.76
2018,3,15,8,15,782.0,68.5,2.25,11.8,369.0,465.17,379.11
2018,3,15,8,30,815.0,72.0,2.3,12.3,421.0,530.7,433.01
2018,3,15,8,45,838.5,75.0,2.35,12.8,470.0,591.56,481.37
2018,3,15,9,0,862.0,78.0,2.4,13.3,519.0,652.62,528.2
2018,3,15,9,15,878.0,81.0,2.5,13.6,563.0,704.4,566.68
2018,3,15,9,30,894.0,84.0,2.6,13.9,607.0,758.4,604.54
2018,3,15,9,45,905.5,86.5,2.7,14.25,645.5,806.82,637.66
2018,3,15,10,0,917.0,89.0,2.8,14.6,684.0,853.08,668.87
2018,3,15,10,15,925.0,90.5,2.9,14.8,715.5,892.81,695.56
2018,3,15,10,30,933.0,92.0,3.0,15.0,747.0,929.65,720.12
2018,3,15,10,45,937.5,93.5,3.15,15.2,770.5,960.22,740.64
2018,3,15,11,0,942.0,95.0,3.3,15.4,794.0,987.34,758.84
2018,3,15,11,15,863.0,127.5,3.4,15.5,778.5,974.28,749.35
2018,3,15,11,30,784.0,160.0,3.5,15.6,763.0,946.6,730.14
2018,3,15,11,45,522.0,267.0,3.65,15.7,670.0,817.53,636.19
2018,3,15,12,0,260.0,374.0,3.8,15.8,577.0,668.52,520.8
2018,3,15,12,15,236.5,377.0,3.95,15.8,562.0,635.42,497.21
2018,3,15,12,30,213.0,380.0,4.1,15.8,547.0,615.19,482.04
2018,3,15,12,45,178.5,373.5,4.25,15.75,512.5,572.96,450.28
2018,3,15,13,0,144.0,367.0,4.4,15.7,478.0,530.52,418.15
2018,3,15,13,15,121.0,349.0,4.45,15.55,441.0,486.48,384.88
2018,3,15,13,30,98.0,331.0,4.5,15.4,404.0,429.91,341.66
2018,3,15,13,45,107.5,324.5,4.6,15.3,402.0,429.28,342.37
2018,3,15,14,0,117.0,318.0,4.7,15.2,400.0,439.66,351.35
2018,3,15,14,15,67.5,262.5,4.7,14.95,309.5,322.28,258.78
2018,3,15,14,30,18.0,207.0,4.7,14.7,219.0,212.99,170.48
2018,3,15,14,45,98.0,225.0,4.7,14.5,283.0,311.02,252.72
2018,3,15,15,0,178.0,243.0,4.7,14.3,347.0,384.92,313.97
2018,3,15,15,15,203.0,223.0,4.7,14.3,333.0,372.56,304.91
2018,3,15,15,30,228.0,203.0,4.7,14.3,319.0,365.45,299.9
2018,3,15,15,45,199.5,178.5,4.5,13.65,273.0,302.9,249.53
2018,3,15,16,0,171.0,154.0,4.3,13.0,227.0,250.96,207.01
2018,3,15,16,15,386.5,117.5,4.05,12.7,255.0,319.89,263.83
2018,3,15,16,30,602.0,81.0,3.8,12.4,283.0,353.64,287.51
2018,3,15,16,45,588.5,71.0,3.55,12.05,240.5,301.13,239.57
2018,3,15,17,0,575.0,61.0,3.3,11.7,198.0,249.35,191.12
2018,3,15,17,15,438.5,53.5,3.05,11.45,143.0,170.58,123.53
2018,3,15,17,30,302.0,46.0,2.8,11.2,88.0,107.23,71.26
2018,3,15,17,45,175.0,30.5,2.55,10.95,52.5,55.67,28.85
2018,3,15,18,0,48.0,15.0,2.3,10.7,17.0,17.17,0.0
2018,3,15,18,15,24.0,7.5,2.25,10.55,8.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,3,16,6,15,0.5,2.5,2.2,10.35,2.5,2.38,0.0
2018,3,16,6,30,1.0,5.0,2.4,10.6,5.0,4.83,0.0
2018,3,16,6,45,0.5,13.5,2.55,10.85,13.5,12.57,4.07
2018,3,16,7,0,0.0,22.0,2.7,11.1,22.0,20.4,11.58
2018,3,16,7,15,0.0,29.0,2.85,11.3,29.0,26.91,17.47
2018,3,16,7,30,0.0,36.0,3.0,11.5,36.0,33.42,23.26
2018,3,16,7,45,0.0,40.5,3.15,11.65,40.5,37.61,26.94
2018,3,16,8,0,0.0,45.0,3.3,11.8,45.0,41.8,30.52
2018,3,16,8,15,0.0,63.5,3.4,11.95,63.5,59.06,45.24
2018,3,16,8,30,0.0,82.0,3.5,12.1,82.0,76.42,59.86
2018,3,16,8,45,0.0,81.0,3.6,12.2,81.0,75.42,58.78
2018,3,16,9,0,0.0,80.0,3.7,12.3,80.0,74.5,57.8
2018,3,16,9,15,2.5,118.0,3.8,12.4,119.5,112.57,89.63
2018,3,16,9,30,5.0,156.0,3.9,12.5,159.0,151.58,121.76
2018,3,16,9,45,13.5,195.0,3.95,12.55,203.5,196.98,158.94
2018,3,16,10,0,22.0,234.0,4.0,12.6,248.0,243.49,196.52
2018,3,16,10,15,37.5,264.0,4.1,12.6,289.5,298.36,240.7
2018,3,16,10,30,53.0,294.0,4.2,12.6,331.0,345.34,278.09
2018,3,16,10,45,39.0,269.5,4.3,12.6,297.5,307.56,247.35
2018,3,16,11,0,25.0,245.0,4.4,12.6,264.0,269.35,216.28
2018,3,16,11,15,66.5,283.5,4.5,12.65,335.0,350.23,282.18
2018,3,16,11,30,108.0,322.0,4.6,12.7,406.0,446.2,358.33
2018,3,16,11,45,138.5,339.0,4.7,12.7,447.5,495.86,397.46
2018,3,16,12,0,169.0,356.0,4.8,12.7,489.0,545.44,436.39
2018,3,16,12,15,160.5,351.0,4.85,12.7,477.5,531.93,425.7
2018,3,16,12,30,152.0,346.0,4.9,12.7,466.0,517.67,414.7
2018,3,16,12,45,97.0,301.5,5.0,12.7,377.5,414.23,333.12
2018,3,16,13,0,42.0,257.0,5.1,12.7,289.0,299.26,240.74
2018,3,16,13,15,60.5,271.5,5.1,12.65,317.0,331.57,267.67
2018,3,16,13,30,79.0,286.0,5.1,12.6,345.0,363.13,293.59
2018,3,16,13,45,156.5,289.5,5.1,12.55,401.5,447.45,363.14
2018,3,16,14,0,234.0,293.0,5.1,12.5,458.0,526.75,427.5
2018,3,16,14,15,269.5,286.0,5.0,12.4,468.0,541.19,439.85
2018,3,16,14,30,305.0,279.0,4.9,12.3,478.0,552.32,449.75
2018,3,16,14,45,222.5,256.0,4.85,12.2,396.5,440.8,361.06
2018,3,16,15,0,140.0,233.0,4.8,12.1,315.0,345.97,284.08
2018,3,16,15,15,302.0,199.0,4.8,12.1,359.0,423.55,350.84
2018,3,16,15,30,464.0,165.0,4.8,12.1,403.0,485.2,402.5
2018,3,16,15,45,445.5,152.5,4.55,11.8,363.5,436.21,362.17
2018,3,16,16,0,427.0,140.0,4.3,11.5,324.0,388.04,322.11
2018,3,16,16,15,475.0,115.5,3.9,11.15,296.0,360.65,298.17
2018,3,16,16,30,523.0,91.0,3.5,10.8,268.0,330.12,270.02
2018,3,16,16,45,468.0,81.5,3.1,10.45,220.0,267.27,214.57
2018,3,16,17,0,413.0,72.0,2.7,10.1,172.0,208.21,161.8
2018,3,16,17,15,356.5,59.0,2.3,9.45,130.0,154.03,113.39
2018,3,16,17,30,300.0,46.0,1.9,8.8,88.0,106.67,71.65
2018,3,16,17,45,198.5,31.5,1.5,8.15,54.5,59.39,31.86
2018,3,16,18,0,97.0,17.0,1.1,7.5,21.0,22.02,0.0
2018,3,16,18,15,48.5,8.5,1.1,7.3,10.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.5,1.05,8.1,1.5,1.43,0.0
2018,3,17,6,30,0.0,3.0,1.3,8.4,3.0,2.77,0.0
2018,3,17,6,45,0.0,5.5,1.55,8.7,5.5,5.09,0.0
2018,3,17,7,0,0.0,8.0,1.8,9.0,8.0,7.4,0.67
2018,3,17,7,15,0.0,12.0,1.9,9.15,12.0,11.11,4.0
2018,3,17,7,30,0.0,16.0,2.0,9.3,16.0,14.82,7.31
2018,3,17,7,45,1.5,30.0,2.1,9.5,30.5,28.4,19.18
2018,3,17,8,0,3.0,44.0,2.2,9.7,45.0,42.18,31.14
2018,3,17,8,15,6.5,75.5,2.2,9.9,78.0,73.51,58.09
2018,3,17,8,30,10.0,107.0,2.2,10.1,111.0,106.08,85.7
2018,3,17,8,45,189.0,148.5,2.2,10.3,246.5,272.82,227.23
2018,3,17,9,0,368.0,190.0,2.2,10.5,382.0,443.79,366.11
2018,3,17,9,15,477.0,182.0,2.15,10.7,452.5,538.95,440.54
2018,3,17,9,30,586.0,174.0,2.1,10.9,523.0,637.88,516.14
2018,3,17,9,45,492.5,211.5,2.05,11.05,517.5,626.01,503.47
2018,3,17,10,0,399.0,249.0,2.0,11.2,512.0,609.1,487.47
2018,3,17,10,15,444.0,246.5,1.95,11.4,552.0,660.07,525.32
2018,3,17,10,30,489.0,244.0,1.9,11.6,592.0,712.03,562.61
2018,3,17,10,45,473.5,243.5,1.85,11.8,589.5,711.54,560.32
2018,3,17,11,0,458.0,243.0,1.8,12.0,587.0,708.25,556.54
2018,3,17,11,15,357.5,289.5,1.8,12.1,561.5,659.03,517.33
2018,3,17,11,30,257.0,336.0,1.8,12.2,536.0,618.76,484.32
2018,3,17,11,45,217.0,302.5,1.8,12.3,472.5,545.87,430.21
2018,3,17,12,0,177.0,269.0,1.8,12.4,409.0,471.19,373.98
2018,3,17,12,15,111.0,268.5,1.85,12.4,356.5,392.96,312.83
2018,3,17,12,30,45.0,268.0,1.9,12.4,304.0,314.51,250.03
2018,3,17,12,45,43.5,257.5,1.95,12.45,292.0,301.59,240.37
2018,3,17,13,0,42.0,247.0,2.0,12.5,280.0,288.53,230.3
2018,3,17,13,15,35.0,235.5,2.1,12.4,262.5,269.1,215.09
2018,3,17,13,30,28.0,224.0,2.2,12.3,245.0,249.81,199.92
2018,3,17,13,45,73.5,256.0,2.25,12.2,308.5,324.11,260.86
2018,3,17,14,0,119.0,288.0,2.3,12.1,372.0,408.06,327.79
2018,3,17,14,15,243.5,270.5,2.3,11.95,433.0,502.04,404.04
2018,3,17,14,30,368.0,253.0,2.3,11.8,494.0,575.22,462.86
2018,3,17,14,45,315.5,248.5,2.35,11.7,447.0,514.76,415.99
2018,3,17,15,0,263.0,244.0,2.4,11.6,400.0,457.39,371.58
2018,3,17,15,15,181.5,195.5,2.4,11.6,299.5,327.88,268.99
2018,3,17,15,30,100.0,147.0,2.4,11.6,199.0,215.33,177.0
2018,3,17,15,45,122.0,142.5,2.3,11.3,199.5,218.49,180.47
2018,3,17,16,0,144.0,138.0,2.2,11.0,200.0,219.13,181.18
2018,3,17,16,15,264.0,124.5,1.95,10.75,221.0,260.81,215.44
2018,3,17,16,30,384.0,111.0,1.7,10.5,242.0,288.23,235.3
2018,3,17,16,45,419.5,89.5,1.5,10.2,211.0,254.95,204.09
2018,3,17,17,0,455.0,68.0,1.3,9.9,180.0,219.18,169.27
2018,3,17,17,15,418.0,57.0,1.2,9.4,140.5,168.8,123.34
2018,3,17,17,30,381.0,46.0,1.1,8.9,101.0,122.68,81.56
2018,3,17,17,45,260.5,33.0,1.0,8.4,63.5,68.95,37.33
2018,3,17,18,0,140.0,20.0,0.9,7.9,26.0,27.45,0.0
2018,3,17,18,15,70.0,10.0,0.9,7.75,13.0,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.85,5.85,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.55,5.9,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,3,18,6,15,62.0,11.0,0.75,6.25,14.5,11.17,0.0
2018,3,18,6,30,124.0,22.0,0.8,6.6,29.0,30.33,0.0
2018,3,18,6,45,187.0,37.5,0.85,6.95,60.5,65.98,40.06
2018,3,18,7,0,250.0,53.0,0.9,7.3,92.0,107.2,75.5
2018,3,18,7,15,394.5,63.5,1.0,7.85,152.0,172.35,129.06
2018,3,18,7,30,539.0,74.0,1.1,8.4,212.0,257.3,200.94
2018,3,18,7,45,504.0,91.5,1.15,8.95,243.0,293.75,236.07
2018,3,18,8,0,469.0,109.0,1.2,9.5,274.0,327.57,267.16
2018,3,18,8,15,560.5,110.5,1.25,10.05,337.5,405.95,331.98
2018,3,18,8,30,652.0,112.0,1.3,10.6,401.0,490.51,399.69
2018,3,18,8,45,697.0,114.0,1.3,11.15,453.5,555.54,449.96
2018,3,18,9,0,742.0,116.0,1.3,11.7,506.0,623.18,500.61
2018,3,18,9,15,681.5,142.0,1.25,12.2,523.5,645.0,514.07
2018,3,18,9,30,621.0,168.0,1.2,12.7,541.0,658.88,521.36
2018,3,18,9,45,521.5,215.0,1.15,13.2,541.5,653.26,513.05
2018,3,18,10,0,422.0,262.0,1.1,13.7,542.0,642.12,500.5
2018,3,18,10,15,369.5,290.5,1.1,13.95,544.0,632.96,491.71
2018,3,18,10,30,317.0,319.0,1.1,14.2,546.0,629.52,486.67
2018,3,18,10,45,236.0,342.5,1.1,14.5,514.5,578.09,446.61
2018,3,18,11,0,155.0,366.0,1.1,14.8,483.0,533.85,411.52
2018,3,18,11,15,240.0,360.5,1.05,14.8,546.0,611.95,470.09
2018,3,18,11,30,325.0,355.0,1.0,14.8,609.0,705.36,536.28
2018,3,18,11,45,357.0,350.5,0.9,14.8,632.0,735.4,555.38
2018,3,18,12,0,389.0,346.0,0.8,14.8,655.0,764.28,574.06
2018,3,18,12,15,351.5,356.5,0.8,14.75,636.0,739.63,555.87
2018,3,18,12,30,314.0,367.0,0.8,14.7,617.0,713.35,537.19
2018,3,18,12,45,236.0,372.0,0.75,14.6,558.5,626.63,475.19
2018,3,18,13,0,158.0,377.0,0.7,14.5,500.0,554.09,422.32
2018,3,18,13,15,103.0,351.5,0.75,14.45,431.0,457.98,353.0
2018,3,18,13,30,48.0,326.0,0.8,14.4,362.0,377.04,292.67
2018,3,18,13,45,41.0,306.5,0.85,14.3,336.5,348.5,272.24
2018,3,18,14,0,34.0,287.0,0.9,14.2,311.0,320.29,251.38
2018,3,18,14,15,24.5,257.5,0.95,14.1,274.5,269.6,212.77
2018,3,18,14,30,15.0,228.0,1.0,14.0,238.0,231.36,183.29
2018,3,18,14,45,12.0,210.5,1.0,13.95,218.0,211.1,167.73
2018,3,18,15,0,9.0,193.0,1.0,13.9,198.0,191.13,152.16
2018,3,18,15,15,6.5,179.0,1.0,13.9,182.5,175.31,139.8
2018,3,18,15,30,4.0,165.0,1.0,13.9,167.0,159.76,127.56
2018,3,18,15,45,2.5,146.5,0.75,13.45,147.5,140.62,112.35
2018,3,18,16,0,1.0,128.0,0.5,13.0,128.0,121.72,97.17
2018,3,18,16,15,1.0,105.5,0.5,12.7,105.5,99.87,79.39
2018,3,18,16,30,1.0,83.0,0.5,12.4,83.0,78.17,61.41
2018,3,18,16,45,17.5,77.5,0.55,12.1,81.5,81.14,63.89
2018,3,18,17,0,34.0,72.0,0.6,11.8,80.0,80.04,62.29
2018,3,18,17,15,25.5,57.0,0.65,11.5,62.5,61.16,45.83
2018,3,18,17,30,17.0,42.0,0.7,11.2,45.0,43.4,30.28
2018,3,18,17,45,19.0,27.5,0.75,10.9,29.5,28.56,15.99
2018,3,18,18,0,21.0,13.0,0.8,10.6,14.0,13.57,0.0
2018,3,18,18,15,10.5,6.5,0.85,10.5,7.0,6.2,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,19,6,15,122.0,12.0,1.25,6.1,19.0,13.01,0.0
2018,3,19,6,30,244.0,24.0,1.4,7.1,38.0,42.17,0.0
2018,3,19,6,45,378.5,34.5,1.55,8.05,82.5,90.29,51.97
2018,3,19,7,0,513.0,45.0,1.7,9.0,127.0,153.42,103.35
2018,3,19,7,15,589.5,52.0,1.85,9.8,179.5,214.43,157.5
2018,3,19,7,30,666.0,59.0,2.0,10.6,232.0,284.27,219.79
2018,3,19,7,45,642.0,73.0,2.15,11.4,270.0,331.39,264.4
2018,3,19,8,0,618.0,87.0,2.3,12.2,308.0,374.69,303.72
2018,3,19,8,15,610.0,103.5,2.5,13.05,349.0,424.7,346.24
2018,3,19,8,30,602.0,120.0,2.7,13.9,390.0,472.54,385.2
2018,3,19,8,45,732.5,103.0,2.9,14.7,467.0,566.65,460.02
2018,3,19,9,0,863.0,86.0,3.1,15.5,544.0,669.77,539.5
2018,3,19,9,15,883.0,87.5,3.15,16.1,589.5,722.7,577.25
2018,3,19,9,30,903.0,89.0,3.2,16.7,635.0,778.2,614.98
2018,3,19,9,45,872.5,103.5,3.25,17.3,658.0,812.23,636.57
2018,3,19,10,0,842.0,118.0,3.3,17.9,681.0,836.31,651.01
2018,3,19,10,15,871.0,114.5,3.35,18.3,720.0,886.43,684.31
2018,3,19,10,30,900.0,111.0,3.4,18.7,759.0,928.25,711.21
2018,3,19,10,45,922.5,105.5,3.45,19.05,788.5,966.5,735.62
2018,3,19,11,0,945.0,100.0,3.5,19.4,818.0,1002.15,758.11
2018,3,19,11,15,943.5,103.5,3.55,19.6,833.0,1021.94,770.29
2018,3,19,11,30,942.0,107.0,3.6,19.8,848.0,1037.81,780.04
2018,3,19,11,45,863.0,144.0,3.7,20.0,828.0,1019.39,767.28
2018,3,19,12,0,784.0,181.0,3.8,20.2,808.0,992.91,749.41
2018,3,19,12,15,672.0,230.0,3.75,20.15,767.0,936.6,710.9
2018,3,19,12,30,560.0,279.0,3.7,20.1,726.0,872.8,664.29
2018,3,19,12,45,567.0,273.0,3.65,20.05,721.5,868.98,662.41
2018,3,19,13,0,574.0,267.0,3.6,20.0,717.0,862.44,658.28
2018,3,19,13,15,496.5,288.5,3.4,19.95,672.0,802.21,613.51
2018,3,19,13,30,419.0,310.0,3.2,19.9,627.0,741.88,568.69
2018,3,19,13,45,564.5,245.0,3.05,19.85,657.5,794.19,610.41
2018,3,19,14,0,710.0,180.0,2.9,19.8,688.0,841.26,645.54
2018,3,19,14,15,745.0,157.0,2.75,19.8,669.5,823.02,632.44
2018,3,19,14,30,780.0,134.0,2.6,19.8,651.0,796.19,613.91
2018,3,19,14,45,671.5,156.5,2.4,19.8,583.5,708.58,551.12
2018,3,19,15,0,563.0,179.0,2.2,19.8,516.0,618.44,483.81
2018,3,19,15,15,474.0,186.5,2.2,19.8,456.0,538.18,423.93
2018,3,19,15,30,385.0,194.0,2.2,19.8,396.0,456.07,361.35
2018,3,19,15,45,447.5,160.0,1.85,19.35,373.0,444.91,353.44
2018,3,19,16,0,510.0,126.0,1.5,18.9,350.0,417.87,331.98
2018,3,19,16,15,594.5,100.0,1.3,18.25,330.5,405.77,320.99
2018,3,19,16,30,679.0,74.0,1.1,17.6,311.0,379.11,296.58
2018,3,19,16,45,594.0,69.0,0.9,16.95,251.5,300.82,231.52
2018,3,19,17,0,509.0,64.0,0.7,16.3,192.0,231.66,173.12
2018,3,19,17,15,424.5,55.0,0.7,15.8,144.5,168.19,119.47
2018,3,19,17,30,340.0,46.0,0.7,15.3,97.0,114.82,75.01
2018,3,19,17,45,226.0,32.5,0.75,14.8,60.5,63.11,34.32
2018,3,19,18,0,112.0,19.0,0.8,14.3,24.0,24.84,0.0
2018,3,19,18,15,56.0,9.5,0.75,14.1,12.0,9.08,0.0
2018,3,19,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.75,11.45,2.0,1.91,0.0
2018,3,20,6,30,0.0,4.0,2.9,11.5,4.0,3.7,0.0
2018,3,20,6,45,0.0,5.5,3.05,11.55,5.5,5.09,0.0
2018,3,20,7,0,0.0,7.0,3.2,11.6,7.0,6.48,0.0
2018,3,20,7,15,0.0,8.5,3.05,11.6,8.5,7.87,1.13
2018,3,20,7,30,0.0,10.0,2.9,11.6,10.0,9.26,2.38
2018,3,20,7,45,0.0,12.5,2.7,11.6,12.5,11.58,4.41
2018,3,20,8,0,0.0,15.0,2.5,11.6,15.0,13.91,6.42
2018,3,20,8,15,0.0,18.5,2.65,11.7,18.5,17.16,9.2
2018,3,20,8,30,0.0,22.0,2.8,11.8,22.0,20.42,11.96
2018,3,20,8,45,0.0,27.0,2.95,11.9,27.0,25.08,15.89
2018,3,20,9,0,0.0,32.0,3.1,12.0,32.0,29.74,19.8
2018,3,20,9,15,0.0,38.5,3.25,12.15,38.5,35.8,24.87
2018,3,20,9,30,0.0,45.0,3.4,12.3,45.0,41.87,29.91
2018,3,20,9,45,0.0,45.5,3.55,12.45,45.5,42.35,30.21
2018,3,20,10,0,0.0,46.0,3.7,12.6,46.0,42.83,30.51
2018,3,20,10,15,0.0,71.5,3.85,12.7,71.5,66.65,50.37
2018,3,20,10,30,0.0,97.0,4.0,12.8,97.0,90.57,70.12
2018,3,20,10,45,0.0,95.0,4.1,12.95,95.0,88.7,68.41
2018,3,20,11,0,0.0,93.0,4.2,13.1,93.0,86.83,66.75
2018,3,20,11,15,0.0,84.0,4.3,13.2,84.0,78.41,59.7
2018,3,20,11,30,0.0,75.0,4.4,13.3,75.0,70.0,52.69
2018,3,20,11,45,0.0,71.5,4.5,13.45,71.5,66.73,49.93
2018,3,20,12,0,0.0,68.0,4.6,13.6,68.0,63.46,47.18
2018,3,20,12,15,0.0,66.5,4.65,13.7,66.5,62.06,46.0
2018,3,20,12,30,0.0,65.0,4.7,13.8,65.0,60.66,44.83
2018,3,20,12,45,0.0,66.0,4.75,13.9,66.0,61.59,45.6
2018,3,20,13,0,0.0,67.0,4.8,14.0,67.0,62.52,46.37
2018,3,20,13,15,0.0,69.5,4.65,14.05,69.5,64.84,48.32
2018,3,20,13,30,0.0,72.0,4.5,14.1,72.0,67.17,50.29
2018,3,20,13,45,0.0,69.5,4.4,14.15,69.5,64.81,48.39
2018,3,20,14,0,0.0,67.0,4.3,14.2,67.0,62.46,46.51
2018,3,20,14,15,0.0,68.0,4.2,14.15,68.0,63.38,47.37
2018,3,20,14,30,0.0,69.0,4.1,14.1,69.0,64.29,48.24
2018,3,20,14,45,0.0,67.0,3.95,14.05,67.0,62.41,46.79
2018,3,20,15,0,0.0,65.0,3.8,14.0,65.0,60.52,45.35
2018,3,20,15,15,0.0,71.0,3.8,14.0,71.0,66.11,50.17
2018,3,20,15,30,0.0,77.0,3.8,14.0,77.0,71.7,55.02
2018,3,20,15,45,0.5,92.5,3.65,13.85,92.5,86.65,67.82
2018,3,20,16,0,1.0,108.0,3.5,13.7,108.0,102.01,80.98
2018,3,20,16,15,2.0,109.0,3.45,13.6,109.5,103.67,82.63
2018,3,20,16,30,3.0,110.0,3.4,13.5,111.0,105.36,84.25
2018,3,20,16,45,2.5,83.5,3.35,13.4,84.5,79.38,62.32
2018,3,20,17,0,2.0,57.0,3.3,13.3,58.0,53.71,40.38
2018,3,20,17,15,1.0,41.0,3.2,13.2,41.5,38.34,27.05
2018,3,20,17,30,0.0,25.0,3.1,13.1,25.0,23.19,13.87
2018,3,20,17,45,5.0,17.0,3.05,13.0,17.5,16.59,7.32
2018,3,20,18,0,10.0,9.0,3.0,12.9,10.0,9.2,0.0
2018,3,20,18,15,5.0,4.5,2.95,12.85,5.0,4.29,0.0
2018,3,20,18,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,3,21,5,45,4.0,1.0,1.85,14.65,1.0,0.0,0.0
2018,3,21,6,0,8.0,2.0,1.8,14.7,2.0,0.0,0.0
2018,3,21,6,15,8.0,10.5,1.95,14.85,11.0,10.14,0.0
2018,3,21,6,30,8.0,19.0,2.1,15.0,20.0,18.48,3.31
2018,3,21,6,45,4.5,36.0,2.3,15.15,36.5,34.32,22.08
2018,3,21,7,0,1.0,53.0,2.5,15.3,53.0,49.99,36.24
2018,3,21,7,15,3.0,65.5,2.65,15.4,66.0,62.34,47.09
2018,3,21,7,30,5.0,78.0,2.8,15.5,79.0,74.96,57.98
2018,3,21,7,45,2.5,80.5,2.95,15.6,81.0,76.38,59.28
2018,3,21,8,0,0.0,83.0,3.1,15.7,83.0,77.59,60.21
2018,3,21,8,15,1.0,105.5,3.2,15.85,106.0,99.67,78.51
2018,3,21,8,30,2.0,128.0,3.3,16.0,129.0,122.01,96.77
2018,3,21,8,45,21.0,171.5,3.35,16.2,183.0,176.46,141.42
2018,3,21,9,0,40.0,215.0,3.4,16.4,237.0,240.54,193.04
2018,3,21,9,15,55.5,242.0,3.45,16.55,275.0,281.59,225.46
2018,3,21,9,30,71.0,269.0,3.5,16.7,313.0,324.12,258.7
2018,3,21,9,45,63.5,278.0,3.55,16.85,319.0,330.41,262.67
2018,3,21,10,0,56.0,287.0,3.6,17.0,325.0,335.99,266.18
2018,3,21,10,15,59.0,303.0,3.7,17.2,344.5,357.49,282.35
2018,3,21,10,30,62.0,319.0,3.8,17.4,364.0,379.07,298.44
2018,3,21,10,45,44.5,308.5,3.9,17.55,341.5,353.26,277.48
2018,3,21,11,0,27.0,298.0,4.0,17.7,319.0,326.56,255.91
2018,3,21,11,15,38.0,315.5,4.0,17.8,345.5,356.37,279.07
2018,3,21,11,30,49.0,333.0,4.0,17.9,372.0,386.48,302.13
2018,3,21,11,45,98.5,360.0,4.05,18.0,439.5,464.89,363.13
2018,3,21,12,0,148.0,387.0,4.1,18.1,507.0,557.71,433.4
2018,3,21,12,15,238.0,379.0,4.1,18.15,571.5,638.21,495.25
2018,3,21,12,30,328.0,371.0,4.1,18.2,636.0,731.23,564.77
2018,3,21,12,45,238.0,369.0,4.05,18.2,560.0,638.29,494.29
2018,3,21,13,0,148.0,367.0,4.0,18.2,484.0,532.46,414.08
2018,3,21,13,15,100.5,347.0,4.05,18.25,425.5,449.76,351.39
2018,3,21,13,30,53.0,327.0,4.1,18.3,367.0,381.8,298.56
2018,3,21,13,45,49.5,316.0,4.1,18.35,352.5,365.53,286.46
2018,3,21,14,0,46.0,305.0,4.1,18.4,338.0,349.3,274.22
2018,3,21,14,15,51.0,292.0,4.1,18.4,327.5,338.27,266.36
2018,3,21,14,30,56.0,279.0,4.1,18.4,317.0,326.82,258.14
2018,3,21,14,45,47.0,258.5,4.15,18.35,289.0,295.99,234.36
2018,3,21,15,0,38.0,238.0,4.2,18.3,261.0,265.88,210.99
2018,3,21,15,15,37.0,211.0,4.2,18.3,232.0,235.3,187.22
2018,3,21,15,30,36.0,184.0,4.2,18.3,203.0,204.96,163.35
2018,3,21,15,45,81.5,178.0,3.85,18.1,216.0,224.3,180.2
2018,3,21,16,0,127.0,172.0,3.5,17.9,229.0,244.77,197.26
2018,3,21,16,15,69.0,139.0,3.2,17.6,169.5,169.78,135.92
2018,3,21,16,30,11.0,106.0,2.9,17.3,110.0,104.78,82.4
2018,3,21,16,45,23.0,98.5,2.6,16.95,105.0,104.09,81.83
2018,3,21,17,0,35.0,91.0,2.3,16.6,100.0,99.28,77.26
2018,3,21,17,15,27.0,73.0,2.25,16.35,79.0,77.38,58.5
2018,3,21,17,30,19.0,55.0,2.2,16.1,58.0,56.55,40.55
2018,3,21,17,45,15.0,36.0,2.15,15.8,38.0,36.3,22.47
2018,3,21,18,0,11.0,17.0,2.1,15.5,18.0,16.54,0.0
2018,3,21,18,15,5.5,8.5,2.1,15.4,9.0,8.1,0.0
2018,3,21,18,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,22,5,45,4.5,1.0,3.15,13.75,1.0,0.0,0.0
2018,3,22,6,0,9.0,2.0,3.2,13.8,2.0,0.0,0.0
2018,3,22,6,15,9.0,5.0,3.3,13.9,5.5,4.94,0.0
2018,3,22,6,30,9.0,8.0,3.4,14.0,9.0,8.46,0.0
2018,3,22,6,45,4.5,12.0,3.5,14.1,12.5,11.91,3.95
2018,3,22,7,0,0.0,16.0,3.6,14.2,16.0,14.82,6.89
2018,3,22,7,15,0.0,17.5,3.7,14.35,17.5,16.21,8.22
2018,3,22,7,30,0.0,19.0,3.8,14.5,19.0,17.61,9.47
2018,3,22,7,45,0.0,25.5,3.9,14.65,25.5,23.65,14.65
2018,3,22,8,0,0.0,32.0,4.0,14.8,32.0,29.7,19.77
2018,3,22,8,15,0.0,42.0,4.15,15.05,42.0,39.02,27.6
2018,3,22,8,30,0.0,52.0,4.3,15.3,52.0,48.34,35.36
2018,3,22,8,45,0.0,72.0,4.45,15.6,72.0,67.02,50.86
2018,3,22,9,0,0.0,92.0,4.6,15.9,92.0,85.78,66.24
2018,3,22,9,15,13.5,132.5,4.65,16.2,141.0,134.28,106.35
2018,3,22,9,30,27.0,173.0,4.7,16.5,190.0,190.33,151.97
2018,3,22,9,45,16.5,158.0,4.8,16.8,168.5,162.47,128.56
2018,3,22,10,0,6.0,143.0,4.9,17.1,147.0,139.71,109.39
2018,3,22,10,15,4.0,136.0,4.85,17.15,138.5,131.4,102.38
2018,3,22,10,30,2.0,129.0,4.8,17.2,130.0,123.0,95.3
2018,3,22,10,45,7.0,175.0,4.7,17.2,180.0,172.3,135.11
2018,3,22,11,0,12.0,221.0,4.6,17.2,230.0,222.5,175.06
2018,3,22,11,15,24.0,260.5,4.55,17.2,279.5,284.27,223.94
2018,3,22,11,30,36.0,300.0,4.5,17.2,329.0,338.18,266.01
2018,3,22,11,45,74.5,329.0,4.45,17.15,389.5,407.49,320.64
2018,3,22,12,0,113.0,358.0,4.4,17.1,450.0,491.08,385.02
2018,3,22,12,15,139.5,370.0,4.3,17.0,483.5,530.62,415.15
2018,3,22,12,30,166.0,382.0,4.2,16.9,517.0,569.46,444.63
2018,3,22,12,45,321.0,324.5,4.1,16.8,581.5,670.85,525.07
2018,3,22,13,0,476.0,267.0,4.0,16.7,646.0,768.15,600.25
2018,3,22,13,15,479.0,261.5,3.95,16.55,636.0,756.96,592.15
2018,3,22,13,30,482.0,256.0,3.9,16.4,626.0,743.55,583.17
2018,3,22,13,45,310.5,294.5,3.8,16.2,530.0,603.85,476.29
2018,3,22,14,0,139.0,333.0,3.7,16.0,434.0,472.91,373.4
2018,3,22,14,15,103.5,308.0,3.7,15.7,381.5,399.91,317.93
2018,3,22,14,30,68.0,283.0,3.7,15.4,329.0,340.6,271.75
2018,3,22,14,45,95.5,206.0,3.7,15.15,266.5,287.33,231.87
2018,3,22,15,0,123.0,129.0,3.7,14.9,204.0,229.55,187.41
2018,3,22,15,15,103.5,121.5,3.7,14.9,181.5,195.67,159.57
2018,3,22,15,30,84.0,114.0,3.7,14.9,159.0,170.13,138.28
2018,3,22,15,45,122.5,117.5,3.75,14.0,176.0,192.19,157.67
2018,3,22,16,0,161.0,121.0,3.8,13.1,193.0,215.44,177.53
2018,3,22,16,15,192.5,127.5,3.8,12.7,203.5,228.15,187.69
2018,3,22,16,30,224.0,134.0,3.8,12.3,214.0,236.8,193.75
2018,3,22,16,45,257.0,108.5,3.8,11.9,186.5,208.64,168.31
2018,3,22,17,0,290.0,83.0,3.8,11.5,159.0,180.27,141.26
2018,3,22,17,15,245.5,66.5,3.65,11.1,120.5,132.96,99.47
2018,3,22,17,30,201.0,50.0,3.5,10.7,82.0,91.11,63.04
2018,3,22,17,45,136.0,35.0,3.35,10.35,53.0,52.37,31.13
2018,3,22,18,0,71.0,20.0,3.2,10.0,24.0,23.14,0.0
2018,3,22,18,15,35.5,10.0,3.1,9.75,12.0,9.53,0.0
2018,3,22,18,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,23,5,45,8.0,1.0,0.85,5.15,1.0,0.0,0.0
2018,3,23,6,0,16.0,2.0,0.8,5.4,2.0,0.0,0.0
2018,3,23,6,15,149.0,16.5,1.05,6.2,27.5,18.9,0.0
2018,3,23,6,30,282.0,31.0,1.3,7.0,53.0,55.45,22.87
2018,3,23,6,45,408.5,40.5,1.55,7.75,99.5,104.1,63.79
2018,3,23,7,0,535.0,50.0,1.8,8.5,146.0,167.91,116.2
2018,3,23,7,15,610.5,56.5,2.0,9.0,201.0,230.31,172.06
2018,3,23,7,30,686.0,63.0,2.2,9.5,256.0,301.33,235.76
2018,3,23,7,45,735.5,67.5,2.35,10.0,312.0,367.93,295.51
2018,3,23,8,0,785.0,72.0,2.5,10.5,368.0,439.34,357.54
2018,3,23,8,15,817.5,75.0,2.5,11.0,421.5,504.61,412.47
2018,3,23,8,30,850.0,78.0,2.5,11.5,475.0,571.64,466.71
2018,3,23,8,45,873.5,80.0,2.5,12.0,525.5,633.39,514.91
2018,3,23,9,0,897.0,82.0,2.5,12.5,576.0,691.83,559.03
2018,3,23,9,15,912.0,84.5,2.4,12.9,620.5,747.29,597.35
2018,3,23,9,30,927.0,87.0,2.3,13.3,665.0,801.31,632.97
2018,3,23,9,45,938.0,88.0,2.2,13.75,703.0,848.74,662.9
2018,3,23,10,0,949.0,89.0,2.1,14.2,741.0,893.81,690.53
2018,3,23,10,15,957.0,91.0,2.05,14.55,773.0,934.78,715.54
2018,3,23,10,30,965.0,93.0,2.0,14.9,805.0,972.69,738.14
2018,3,23,10,45,970.5,94.0,2.0,15.2,829.5,1003.95,756.81
2018,3,23,11,0,976.0,95.0,2.0,15.5,854.0,1031.64,773.1
2018,3,23,11,15,979.5,95.5,2.05,15.75,870.0,1053.14,786.16
2018,3,23,11,30,983.0,96.0,2.1,16.0,886.0,1070.74,796.81
2018,3,23,11,45,982.5,96.5,2.2,16.25,892.0,1080.38,803.11
2018,3,23,12,0,982.0,97.0,2.3,16.5,898.0,1085.89,806.93
2018,3,23,12,15,982.0,96.5,2.45,16.6,897.0,1086.63,808.89
2018,3,23,12,30,982.0,96.0,2.6,16.7,896.0,1083.22,808.23
2018,3,23,12,45,980.0,96.0,2.7,16.8,887.0,1074.26,803.46
2018,3,23,13,0,978.0,96.0,2.8,16.9,878.0,1061.24,796.13
2018,3,23,13,15,972.5,95.0,2.9,16.85,859.0,1039.76,783.69
2018,3,23,13,30,967.0,94.0,3.0,16.8,840.0,1014.51,768.74
2018,3,23,13,45,960.5,92.0,3.05,16.75,813.5,983.61,749.46
2018,3,23,14,0,954.0,90.0,3.1,16.7,787.0,949.29,727.76
2018,3,23,14,15,945.0,89.0,3.15,16.55,754.0,910.71,703.22
2018,3,23,14,30,936.0,88.0,3.2,16.4,721.0,869.27,676.4
2018,3,23,14,45,765.5,133.0,3.2,16.25,631.5,756.73,597.54
2018,3,23,15,0,595.0,178.0,3.2,16.1,542.0,644.91,514.14
2018,3,23,15,15,375.5,205.0,3.2,16.1,429.0,488.5,392.69
2018,3,23,15,30,156.0,232.0,3.2,16.1,316.0,339.76,273.53
2018,3,23,15,45,139.5,208.0,3.25,15.5,278.0,296.43,240.2
2018,3,23,16,0,123.0,184.0,3.3,14.9,240.0,254.63,207.04
2018,3,23,16,15,180.0,160.5,3.15,14.4,231.5,250.91,204.52
2018,3,23,16,30,237.0,137.0,3.0,13.9,223.0,245.25,199.05
2018,3,23,16,45,234.0,116.5,2.85,13.35,190.0,208.13,166.95
2018,3,23,17,0,231.0,96.0,2.7,12.8,157.0,171.19,134.14
2018,3,23,17,15,184.0,77.5,2.45,12.05,119.0,125.58,94.89
2018,3,23,17,30,137.0,59.0,2.2,11.3,81.0,85.81,61.13
2018,3,23,17,45,115.0,40.0,1.95,10.55,54.0,54.63,34.04
2018,3,23,18,0,93.0,21.0,1.7,9.8,27.0,25.59,0.36
2018,3,23,18,15,46.5,10.5,1.7,9.55,13.5,10.01,0.0
2018,3,23,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
