Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,3,5,45,35.5,7.5,0.95,10.35,8.5,0.0,0.0
2018,4,3,6,0,71.0,15.0,0.9,10.7,17.0,14.3,0.0
2018,4,3,6,15,193.5,31.5,1.05,11.4,53.5,38.09,16.22
2018,4,3,6,30,316.0,48.0,1.2,12.1,90.0,82.25,49.19
2018,4,3,6,45,411.0,58.0,1.35,12.8,138.5,131.96,87.95
2018,4,3,7,0,506.0,68.0,1.5,13.5,187.0,192.36,138.34
2018,4,3,7,15,572.0,75.5,1.45,14.15,241.5,253.08,191.13
2018,4,3,7,30,638.0,83.0,1.4,14.8,296.0,321.21,249.5
2018,4,3,7,45,686.0,86.0,1.35,15.4,350.5,384.17,302.71
2018,4,3,8,0,734.0,89.0,1.3,16.0,405.0,451.45,357.45
2018,4,3,8,15,767.0,92.0,1.25,16.75,457.5,514.22,406.43
2018,4,3,8,30,800.0,95.0,1.2,17.5,510.0,579.12,454.9
2018,4,3,8,45,826.5,96.0,1.15,18.25,559.5,639.18,497.8
2018,4,3,9,0,853.0,97.0,1.1,19.0,609.0,699.58,539.17
2018,4,3,9,15,869.0,99.5,1.05,19.7,653.0,753.87,573.09
2018,4,3,9,30,885.0,102.0,1.0,20.4,697.0,802.37,601.81
2018,4,3,9,45,897.5,103.0,0.95,21.1,734.5,848.77,628.42
2018,4,3,10,0,910.0,104.0,0.9,21.8,772.0,893.0,652.93
2018,4,3,10,15,917.5,106.0,0.95,22.35,802.5,931.47,675.38
2018,4,3,10,30,925.0,108.0,1.0,22.9,833.0,966.96,695.82
2018,4,3,10,45,930.5,109.0,1.0,23.4,856.0,996.35,711.51
2018,4,3,11,0,936.0,110.0,1.0,23.9,879.0,1022.31,725.06
2018,4,3,11,15,939.0,111.0,1.0,24.15,894.0,1042.26,735.63
2018,4,3,11,30,942.0,112.0,1.0,24.4,909.0,1058.45,744.04
2018,4,3,11,45,943.5,112.0,1.05,24.65,915.5,1068.22,749.74
2018,4,3,12,0,945.0,112.0,1.1,24.9,922.0,1074.05,753.27
2018,4,3,12,15,939.5,115.5,1.1,24.95,919.5,1072.65,752.18
2018,4,3,12,30,934.0,119.0,1.1,25.0,917.0,1067.3,748.94
2018,4,3,12,45,925.5,121.5,1.1,25.1,905.0,1054.04,740.95
2018,4,3,13,0,917.0,124.0,1.1,25.2,893.0,1037.09,730.92
2018,4,3,13,15,912.0,123.5,1.15,25.15,874.5,1016.79,720.32
2018,4,3,13,30,907.0,123.0,1.2,25.1,856.0,992.97,707.54
2018,4,3,13,45,900.0,120.5,1.25,25.1,829.0,961.82,689.97
2018,4,3,14,0,893.0,118.0,1.3,25.1,802.0,927.54,670.31
2018,4,3,14,15,883.0,116.5,1.35,24.95,769.0,888.8,647.93
2018,4,3,14,30,873.0,115.0,1.4,24.8,736.0,852.96,627.15
2018,4,3,14,45,860.0,112.0,1.5,24.6,696.0,804.86,598.47
2018,4,3,15,0,847.0,109.0,1.6,24.4,656.0,754.94,567.91
2018,4,3,15,15,829.0,106.5,1.6,24.4,611.0,700.53,531.8
2018,4,3,15,30,811.0,104.0,1.6,24.4,566.0,645.32,492.74
2018,4,3,15,45,784.5,100.5,1.75,23.75,515.5,583.5,449.68
2018,4,3,16,0,758.0,97.0,1.9,23.1,465.0,522.99,405.54
2018,4,3,16,15,717.0,92.5,1.85,22.4,409.5,454.73,353.0
2018,4,3,16,30,676.0,88.0,1.8,21.7,354.0,389.61,301.01
2018,4,3,16,45,605.0,84.5,1.75,21.0,296.5,317.86,242.52
2018,4,3,17,0,534.0,81.0,1.7,20.3,239.0,253.56,188.81
2018,4,3,17,15,421.0,71.5,1.6,19.2,180.5,178.99,128.06
2018,4,3,17,30,308.0,62.0,1.5,18.1,122.0,120.36,81.38
2018,4,3,17,45,251.0,49.0,1.4,17.0,88.0,79.29,48.66
2018,4,3,18,0,194.0,36.0,1.3,15.9,54.0,45.33,22.65
2018,4,3,18,15,103.0,20.0,1.3,15.4,29.0,19.06,0.0
2018,4,3,18,30,12.0,4.0,1.3,14.9,4.0,0.0,0.0
2018,4,3,18,45,6.0,2.0,1.25,14.4,2.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,4,5,45,2.0,5.5,0.8,12.5,5.5,0.0,0.0
2018,4,4,6,0,4.0,11.0,0.8,12.8,11.0,10.48,0.0
2018,4,4,6,15,14.0,29.5,0.9,13.3,31.0,27.84,14.26
2018,4,4,6,30,24.0,48.0,1.0,13.8,51.0,47.55,32.83
2018,4,4,6,45,28.0,66.0,1.1,14.3,71.5,67.19,49.93
2018,4,4,7,0,32.0,84.0,1.2,14.8,92.0,87.44,67.43
2018,4,4,7,15,80.0,107.5,1.25,15.45,133.0,129.41,101.61
2018,4,4,7,30,128.0,131.0,1.3,16.1,174.0,175.61,139.35
2018,4,4,7,45,158.0,154.5,1.35,16.75,217.0,220.02,175.54
2018,4,4,8,0,188.0,178.0,1.4,17.4,260.0,267.87,213.86
2018,4,4,8,15,287.0,186.5,1.45,18.1,328.5,346.1,275.54
2018,4,4,8,30,386.0,195.0,1.5,18.8,397.0,429.76,340.04
2018,4,4,8,45,498.5,183.5,1.5,19.45,469.5,518.55,406.9
2018,4,4,9,0,611.0,172.0,1.5,20.1,542.0,614.0,476.55
2018,4,4,9,15,636.5,175.5,1.55,20.65,584.5,666.24,512.7
2018,4,4,9,30,662.0,179.0,1.6,21.2,627.0,718.64,548.46
2018,4,4,9,45,488.5,253.5,1.7,21.75,594.0,677.8,514.56
2018,4,4,10,0,315.0,328.0,1.8,22.3,561.0,617.09,466.69
2018,4,4,10,15,465.0,285.0,1.85,22.4,644.0,726.57,547.16
2018,4,4,10,30,615.0,242.0,1.9,22.5,727.0,837.08,624.78
2018,4,4,10,45,622.0,246.5,1.95,22.55,748.5,865.01,642.28
2018,4,4,11,0,629.0,251.0,2.0,22.6,770.0,890.62,658.98
2018,4,4,11,15,410.5,311.5,1.9,22.4,652.5,749.04,557.37
2018,4,4,11,30,192.0,372.0,1.8,22.2,535.0,578.49,433.52
2018,4,4,11,45,205.0,395.5,1.7,22.0,571.0,618.54,462.58
2018,4,4,12,0,218.0,419.0,1.6,21.8,607.0,657.86,489.14
2018,4,4,12,15,289.5,402.5,1.55,21.7,651.5,724.9,536.56
2018,4,4,12,30,361.0,386.0,1.5,21.6,696.0,777.32,573.22
2018,4,4,12,45,404.0,364.5,1.4,21.55,707.5,793.56,584.25
2018,4,4,13,0,447.0,343.0,1.3,21.5,719.0,818.38,600.92
2018,4,4,13,15,434.5,340.0,1.45,21.65,699.0,794.73,586.39
2018,4,4,13,30,422.0,337.0,1.6,21.8,679.0,769.52,571.03
2018,4,4,13,45,298.5,347.5,1.75,21.95,586.0,645.6,484.66
2018,4,4,14,0,175.0,358.0,1.9,22.1,493.0,526.44,398.87
2018,4,4,14,15,138.0,337.5,2.05,22.1,441.0,466.7,356.45
2018,4,4,14,30,101.0,317.0,2.2,22.1,389.0,399.52,307.17
2018,4,4,14,45,160.5,289.0,2.4,22.1,396.5,421.68,326.71
2018,4,4,15,0,220.0,261.0,2.6,22.1,404.0,437.44,340.78
2018,4,4,15,15,370.5,219.5,2.6,22.1,440.0,487.82,381.93
2018,4,4,15,30,521.0,178.0,2.6,22.1,476.0,531.27,416.2
2018,4,4,15,45,492.0,168.0,2.6,21.5,430.0,475.42,374.19
2018,4,4,16,0,463.0,158.0,2.6,20.9,384.0,421.38,332.95
2018,4,4,16,15,264.5,147.0,2.35,20.25,273.0,280.14,221.96
2018,4,4,16,30,66.0,136.0,2.1,19.6,162.0,159.42,125.58
2018,4,4,16,45,106.0,124.0,1.9,18.95,159.0,161.64,127.08
2018,4,4,17,0,146.0,112.0,1.7,18.3,156.0,155.13,120.12
2018,4,4,17,15,129.0,92.5,1.55,17.5,125.5,122.03,92.11
2018,4,4,17,30,112.0,73.0,1.4,16.7,95.0,91.09,65.86
2018,4,4,17,45,80.0,53.0,1.25,15.95,66.5,60.09,40.57
2018,4,4,18,0,48.0,33.0,1.1,15.2,38.0,33.42,18.48
2018,4,4,18,15,27.5,18.5,1.05,14.95,21.0,15.98,0.0
2018,4,4,18,30,7.0,4.0,1.0,14.7,4.0,3.81,0.0
2018,4,4,18,45,3.5,2.0,0.95,14.5,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,5,5,45,5.0,3.0,0.95,11.35,3.0,0.0,0.0
2018,4,5,6,0,10.0,6.0,0.9,11.7,6.0,5.72,0.0
2018,4,5,6,15,5.0,8.5,1.05,12.4,8.5,8.24,0.46
2018,4,5,6,30,0.0,11.0,1.2,13.1,11.0,10.18,2.89
2018,4,5,6,45,1.5,22.0,1.35,13.8,22.5,20.66,11.91
2018,4,5,7,0,3.0,33.0,1.5,14.5,34.0,31.35,21.11
2018,4,5,7,15,104.5,80.5,1.45,15.2,116.5,110.46,85.55
2018,4,5,7,30,206.0,128.0,1.4,15.9,199.0,204.49,162.08
2018,4,5,7,45,135.0,141.5,1.35,16.6,191.0,197.39,157.44
2018,4,5,8,0,64.0,155.0,1.3,17.3,183.0,180.68,143.89
2018,4,5,8,15,49.0,159.5,1.1,17.55,182.5,180.72,143.53
2018,4,5,8,30,34.0,164.0,0.9,17.8,182.0,179.03,141.46
2018,4,5,8,45,78.0,219.0,0.75,18.05,265.0,264.63,208.87
2018,4,5,9,0,122.0,274.0,0.6,18.3,348.0,362.75,282.62
2018,4,5,9,15,142.0,295.5,0.55,18.9,387.5,406.14,312.96
2018,4,5,9,30,162.0,317.0,0.5,19.5,427.0,451.0,344.02
2018,4,5,9,45,170.5,332.5,0.45,20.05,454.0,481.37,363.83
2018,4,5,10,0,179.0,348.0,0.4,20.6,481.0,511.86,383.44
2018,4,5,10,15,271.5,346.0,0.5,21.25,556.5,608.98,452.19
2018,4,5,10,30,364.0,344.0,0.6,21.9,632.0,700.5,514.6
2018,4,5,10,45,510.0,292.0,0.75,22.55,708.0,804.35,586.16
2018,4,5,11,0,656.0,240.0,0.9,23.2,784.0,905.68,654.18
2018,4,5,11,15,580.5,280.0,1.1,23.3,767.5,882.13,638.22
2018,4,5,11,30,505.0,320.0,1.3,23.4,751.0,857.56,622.53
2018,4,5,11,45,598.5,273.5,1.45,23.5,788.0,909.69,660.97
2018,4,5,12,0,692.0,227.0,1.6,23.6,825.0,958.7,695.24
2018,4,5,12,15,483.5,312.0,1.85,23.3,729.5,835.21,613.04
2018,4,5,12,30,275.0,397.0,2.1,23.0,634.0,702.78,520.95
2018,4,5,12,45,180.5,398.5,2.35,22.75,553.5,595.35,446.46
2018,4,5,13,0,86.0,400.0,2.6,22.5,473.0,489.24,369.46
2018,4,5,13,15,92.0,395.5,2.65,22.15,472.0,488.62,370.68
2018,4,5,13,30,98.0,391.0,2.7,21.8,471.0,487.39,370.94
2018,4,5,13,45,111.0,380.5,2.75,21.45,468.5,485.56,371.11
2018,4,5,14,0,124.0,370.0,2.8,21.1,466.0,493.32,378.24
2018,4,5,14,15,112.0,351.0,2.85,20.85,435.0,448.11,345.58
2018,4,5,14,30,100.0,332.0,2.9,20.6,404.0,414.09,320.99
2018,4,5,14,45,116.5,315.5,2.95,20.3,395.0,414.48,322.88
2018,4,5,15,0,133.0,299.0,3.0,20.0,386.0,403.77,316.22
2018,4,5,15,15,158.5,275.0,3.0,20.0,371.5,389.78,306.79
2018,4,5,15,30,184.0,251.0,3.0,20.0,357.0,373.13,295.01
2018,4,5,15,45,182.0,228.5,2.75,19.25,325.5,338.75,269.16
2018,4,5,16,0,180.0,206.0,2.5,18.5,294.0,304.29,242.75
2018,4,5,16,15,154.0,183.5,2.35,18.1,253.0,258.09,206.06
2018,4,5,16,30,128.0,161.0,2.2,17.7,212.0,214.7,171.13
2018,4,5,16,45,152.0,138.0,2.0,17.35,190.0,192.4,152.23
2018,4,5,17,0,176.0,115.0,1.8,17.0,168.0,167.2,129.89
2018,4,5,17,15,164.5,94.0,1.7,16.6,136.0,134.15,101.3
2018,4,5,17,30,153.0,73.0,1.6,16.2,104.0,99.93,71.68
2018,4,5,17,45,113.0,54.0,1.5,15.8,73.0,65.68,43.84
2018,4,5,18,0,73.0,35.0,1.4,15.4,42.0,36.64,20.47
2018,4,5,18,15,43.5,20.0,1.35,15.25,23.5,17.18,0.0
2018,4,5,18,30,14.0,5.0,1.3,15.1,5.0,4.77,0.0
2018,4,5,18,45,7.0,2.5,1.25,14.9,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.2,13.85,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,0.95,14.35,1.0,0.95,0.0
2018,4,6,6,0,0.0,2.0,1.0,14.5,2.0,1.85,0.0
2018,4,6,6,15,0.0,4.0,1.1,14.7,4.0,3.7,0.0
2018,4,6,6,30,0.0,6.0,1.2,14.9,6.0,5.55,0.0
2018,4,6,6,45,0.0,10.0,1.3,15.1,10.0,9.26,2.22
2018,4,6,7,0,0.0,14.0,1.4,15.3,14.0,12.97,5.46
2018,4,6,7,15,0.0,31.0,1.45,15.55,31.0,28.76,18.99
2018,4,6,7,30,0.0,48.0,1.5,15.8,48.0,44.6,32.4
2018,4,6,7,45,1.0,81.5,1.6,16.05,82.0,76.38,59.03
2018,4,6,8,0,2.0,115.0,1.7,16.3,116.0,108.73,85.65
2018,4,6,8,15,11.5,150.0,1.8,16.6,156.0,147.57,117.19
2018,4,6,8,30,21.0,185.0,1.9,16.9,196.0,187.75,149.31
2018,4,6,8,45,39.5,214.5,2.0,17.15,238.0,235.17,186.94
2018,4,6,9,0,58.0,244.0,2.1,17.4,280.0,280.08,222.02
2018,4,6,9,15,39.0,245.0,2.2,17.65,270.0,269.84,212.79
2018,4,6,9,30,20.0,246.0,2.3,17.9,260.0,250.43,196.53
2018,4,6,9,45,17.5,246.5,2.45,18.2,259.0,249.59,195.34
2018,4,6,10,0,15.0,247.0,2.6,18.5,258.0,248.53,193.96
2018,4,6,10,15,13.0,236.5,2.7,18.85,246.5,236.87,184.34
2018,4,6,10,30,11.0,226.0,2.8,19.2,235.0,225.11,174.7
2018,4,6,10,45,9.5,214.5,2.9,19.6,222.5,212.74,164.62
2018,4,6,11,0,8.0,203.0,3.0,20.0,210.0,200.31,154.53
2018,4,6,11,15,10.5,230.0,3.05,20.2,239.0,229.32,176.98
2018,4,6,11,30,13.0,257.0,3.1,20.4,268.0,258.54,199.3
2018,4,6,11,45,13.5,262.5,3.15,20.65,274.0,264.61,203.66
2018,4,6,12,0,14.0,268.0,3.2,20.9,280.0,270.62,208.05
2018,4,6,12,15,16.0,280.5,3.2,20.75,294.5,285.03,219.23
2018,4,6,12,30,18.0,293.0,3.2,20.6,309.0,299.38,230.37
2018,4,6,12,45,18.0,292.0,3.15,20.5,307.5,298.22,229.57
2018,4,6,13,0,18.0,291.0,3.1,20.4,306.0,296.98,228.8
2018,4,6,13,15,20.0,290.0,3.05,20.2,306.5,297.59,229.67
2018,4,6,13,30,22.0,289.0,3.0,20.0,307.0,298.05,230.45
2018,4,6,13,45,20.0,277.0,2.95,19.85,293.0,283.73,219.75
2018,4,6,14,0,18.0,265.0,2.9,19.7,279.0,269.48,209.13
2018,4,6,14,15,14.5,243.5,2.9,19.6,254.5,244.66,190.21
2018,4,6,14,30,11.0,222.0,2.9,19.5,230.0,220.13,171.41
2018,4,6,14,45,15.5,223.5,2.85,19.45,234.0,224.74,175.59
2018,4,6,15,0,20.0,225.0,2.8,19.4,238.0,228.97,179.43
2018,4,6,15,15,14.0,199.0,2.8,19.4,208.0,198.46,155.57
2018,4,6,15,30,8.0,173.0,2.8,19.4,178.0,168.63,132.1
2018,4,6,15,45,14.5,164.5,2.8,19.3,172.0,163.94,128.94
2018,4,6,16,0,21.0,156.0,2.8,19.2,166.0,158.56,125.08
2018,4,6,16,15,37.5,130.0,2.7,19.05,146.0,143.18,113.03
2018,4,6,16,30,54.0,104.0,2.6,18.9,126.0,122.58,96.24
2018,4,6,16,45,97.5,107.0,2.5,18.75,139.5,141.31,110.89
2018,4,6,17,0,141.0,110.0,2.4,18.6,153.0,151.22,117.12
2018,4,6,17,15,127.0,92.5,2.15,18.35,125.5,121.19,91.33
2018,4,6,17,30,113.0,75.0,1.9,18.1,98.0,92.89,67.06
2018,4,6,17,45,70.0,52.0,1.65,17.85,65.0,57.74,38.89
2018,4,6,18,0,27.0,29.0,1.4,17.6,32.0,28.52,15.65
2018,4,6,18,15,13.5,15.5,1.35,17.5,17.0,14.26,0.0
2018,4,6,18,30,0.0,2.0,1.3,17.4,2.0,1.91,0.0
2018,4,6,18,45,0.0,1.0,1.25,17.25,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,4,7,5,45,20.5,4.5,2.9,16.1,5.5,4.29,0.0
2018,4,7,6,0,41.0,9.0,3.1,16.1,11.0,6.95,0.0
2018,4,7,6,15,65.5,13.0,3.2,16.05,21.0,15.81,4.71
2018,4,7,6,30,90.0,17.0,3.3,16.0,31.0,27.75,13.57
2018,4,7,6,45,49.0,20.0,3.35,15.95,28.0,28.78,16.66
2018,4,7,7,0,8.0,23.0,3.4,15.9,25.0,23.6,14.21
2018,4,7,7,15,4.5,35.0,3.3,15.95,36.0,33.88,23.16
2018,4,7,7,30,1.0,47.0,3.2,16.0,47.0,44.03,31.85
2018,4,7,7,45,4.0,78.0,3.15,16.05,79.5,74.35,57.31
2018,4,7,8,0,7.0,109.0,3.1,16.1,112.0,105.4,83.05
2018,4,7,8,15,92.0,159.5,3.15,16.5,208.5,208.82,168.37
2018,4,7,8,30,177.0,210.0,3.2,16.9,305.0,316.04,254.68
2018,4,7,8,45,273.0,229.0,3.25,17.3,390.5,413.89,331.94
2018,4,7,9,0,369.0,248.0,3.3,17.7,476.0,514.64,409.63
2018,4,7,9,15,387.0,260.5,3.35,18.15,514.0,558.98,441.97
2018,4,7,9,30,405.0,273.0,3.4,18.6,552.0,612.21,480.38
2018,4,7,9,45,351.0,299.0,3.45,19.0,550.0,603.68,471.46
2018,4,7,10,0,297.0,325.0,3.5,19.4,548.0,598.5,465.02
2018,4,7,10,15,232.5,356.5,3.55,19.65,535.0,574.57,444.72
2018,4,7,10,30,168.0,388.0,3.6,19.9,522.0,556.04,428.18
2018,4,7,10,45,212.0,394.5,3.6,20.1,568.5,609.26,467.68
2018,4,7,11,0,256.0,401.0,3.6,20.3,615.0,675.46,515.37
2018,4,7,11,15,406.5,350.0,3.7,20.4,696.5,784.71,597.1
2018,4,7,11,30,557.0,299.0,3.8,20.5,778.0,887.12,672.12
2018,4,7,11,45,588.0,290.0,3.85,20.6,799.0,913.87,690.43
2018,4,7,12,0,619.0,281.0,3.9,20.7,820.0,940.71,709.26
2018,4,7,12,15,690.5,248.0,3.95,20.7,848.0,979.15,737.27
2018,4,7,12,30,762.0,215.0,4.0,20.7,876.0,1013.13,760.41
2018,4,7,12,45,770.0,208.0,4.05,20.65,869.5,1006.88,756.66
2018,4,7,13,0,778.0,201.0,4.1,20.6,863.0,997.07,750.94
2018,4,7,13,15,751.5,207.5,4.1,20.55,836.0,964.8,729.71
2018,4,7,13,30,725.0,214.0,4.1,20.5,809.0,930.17,706.95
2018,4,7,13,45,702.0,214.5,4.1,20.4,776.0,890.58,680.77
2018,4,7,14,0,679.0,215.0,4.1,20.3,743.0,849.3,653.11
2018,4,7,14,15,695.0,194.5,4.1,20.15,715.5,818.63,633.13
2018,4,7,14,30,711.0,174.0,4.1,20.0,688.0,784.19,610.15
2018,4,7,14,45,710.0,161.5,4.15,19.85,651.5,741.09,580.67
2018,4,7,15,0,709.0,149.0,4.2,19.7,615.0,695.72,548.61
2018,4,7,15,15,710.0,138.0,4.2,19.7,577.5,651.23,515.96
2018,4,7,15,30,711.0,127.0,4.2,19.7,540.0,604.61,480.88
2018,4,7,15,45,713.5,119.0,4.15,19.15,503.0,560.05,447.13
2018,4,7,16,0,716.0,111.0,4.1,18.6,466.0,513.48,410.57
2018,4,7,16,15,685.0,107.5,3.95,18.15,417.0,453.31,361.65
2018,4,7,16,30,654.0,104.0,3.8,17.7,368.0,395.16,312.93
2018,4,7,16,45,604.5,97.0,3.7,17.3,314.0,329.04,256.75
2018,4,7,17,0,555.0,90.0,3.6,16.9,260.0,267.9,203.59
2018,4,7,17,15,480.5,80.5,3.3,16.2,207.5,201.72,146.87
2018,4,7,17,30,406.0,71.0,3.0,15.5,155.0,146.46,100.14
2018,4,7,17,45,296.5,57.5,2.75,14.85,109.0,92.16,58.08
2018,4,7,18,0,187.0,44.0,2.5,14.2,63.0,51.57,29.25
2018,4,7,18,15,101.5,26.0,2.5,13.9,35.5,21.23,0.0
2018,4,7,18,30,16.0,8.0,2.5,13.6,8.0,7.63,0.0
2018,4,7,18,45,8.0,4.0,2.55,13.3,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,8,5,45,46.5,12.0,3.05,10.4,14.5,11.44,0.0
2018,4,8,6,0,93.0,24.0,3.2,10.5,29.0,19.75,0.0
2018,4,8,6,15,208.5,41.0,3.4,10.95,68.5,50.1,27.98
2018,4,8,6,30,324.0,58.0,3.6,11.4,108.0,95.97,61.0
2018,4,8,6,45,414.0,68.5,3.8,11.8,158.5,145.51,100.71
2018,4,8,7,0,504.0,79.0,4.0,12.2,209.0,207.87,153.86
2018,4,8,7,15,564.5,87.0,4.05,12.7,263.5,267.89,207.11
2018,4,8,7,30,625.0,95.0,4.1,13.2,318.0,334.62,265.64
2018,4,8,7,45,667.0,99.5,4.2,13.7,371.5,396.18,319.29
2018,4,8,8,0,709.0,104.0,4.3,14.2,425.0,461.38,374.48
2018,4,8,8,15,739.5,108.5,4.25,14.7,477.5,523.59,425.37
2018,4,8,8,30,770.0,113.0,4.2,15.2,530.0,587.42,475.8
2018,4,8,8,45,794.0,115.5,4.15,15.7,578.5,645.04,519.99
2018,4,8,9,0,818.0,118.0,4.1,16.2,627.0,703.77,563.66
2018,4,8,9,15,837.5,119.5,4.05,16.6,671.0,757.9,601.89
2018,4,8,9,30,857.0,121.0,4.0,17.0,715.0,811.08,637.85
2018,4,8,9,45,873.0,121.0,3.95,17.45,753.0,858.5,668.91
2018,4,8,10,0,889.0,121.0,3.9,17.9,791.0,898.07,693.97
2018,4,8,10,15,896.0,123.0,3.9,18.25,820.5,935.03,717.49
2018,4,8,10,30,903.0,125.0,3.9,18.6,850.0,969.05,738.8
2018,4,8,10,45,909.0,126.0,3.9,18.95,872.5,997.97,756.5
2018,4,8,11,0,915.0,127.0,3.9,19.3,895.0,1023.56,771.91
2018,4,8,11,15,918.0,128.0,3.9,19.55,909.5,1042.74,783.31
2018,4,8,11,30,921.0,129.0,3.9,19.8,924.0,1058.24,792.35
2018,4,8,11,45,921.0,129.5,3.95,20.05,929.5,1066.46,797.02
2018,4,8,12,0,921.0,130.0,4.0,20.3,935.0,1070.83,799.31
2018,4,8,12,15,920.5,129.0,4.05,20.45,932.0,1069.26,798.13
2018,4,8,12,30,920.0,128.0,4.1,20.6,929.0,1063.84,794.56
2018,4,8,12,45,918.5,127.0,4.1,20.7,919.0,1053.58,787.73
2018,4,8,13,0,917.0,126.0,4.1,20.8,909.0,1039.55,778.54
2018,4,8,13,15,912.0,125.5,4.1,20.85,890.5,1018.96,765.21
2018,4,8,13,30,907.0,125.0,4.1,20.9,872.0,994.87,749.62
2018,4,8,13,45,899.0,124.5,4.1,20.9,845.5,964.66,730.05
2018,4,8,14,0,891.0,124.0,4.1,20.9,819.0,931.4,708.37
2018,4,8,14,15,880.5,122.0,4.05,20.8,785.0,891.58,682.05
2018,4,8,14,30,870.0,120.0,4.0,20.7,751.0,854.69,657.66
2018,4,8,14,45,855.5,118.5,3.95,20.6,711.0,806.98,625.38
2018,4,8,15,0,841.0,117.0,3.9,20.5,671.0,757.58,591.58
2018,4,8,15,15,823.0,113.0,3.9,20.5,625.0,701.74,551.92
2018,4,8,15,30,805.0,109.0,3.9,20.5,579.0,645.16,509.64
2018,4,8,15,45,779.0,106.5,3.85,20.05,529.0,584.93,464.06
2018,4,8,16,0,753.0,104.0,3.8,19.6,479.0,525.95,418.01
2018,4,8,16,15,717.0,99.5,3.6,19.15,425.5,460.38,365.17
2018,4,8,16,30,681.0,95.0,3.4,18.7,372.0,397.4,312.85
2018,4,8,16,45,631.5,89.0,3.2,18.2,317.5,330.83,256.51
2018,4,8,17,0,582.0,83.0,3.0,17.7,263.0,269.21,203.08
2018,4,8,17,15,511.0,74.0,2.7,16.8,210.0,204.61,147.73
2018,4,8,17,30,440.0,65.0,2.4,15.9,157.0,148.4,100.16
2018,4,8,17,45,333.0,53.0,2.05,15.0,111.0,92.3,56.63
2018,4,8,18,0,226.0,41.0,1.7,14.1,65.0,51.07,27.9
2018,4,8,18,15,126.0,24.5,1.65,13.65,36.5,19.57,0.0
2018,4,8,18,30,26.0,8.0,1.6,13.2,8.0,7.63,0.0
2018,4,8,18,45,13.0,4.0,1.6,12.8,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,9,5,45,18.5,10.5,1.2,10.7,11.5,10.01,0.0
2018,4,9,6,0,37.0,21.0,1.2,11.3,23.0,18.23,0.0
2018,4,9,6,15,80.0,38.5,1.4,12.25,49.5,40.27,24.33
2018,4,9,6,30,123.0,56.0,1.6,13.2,76.0,68.66,46.69
2018,4,9,6,45,116.0,77.0,1.85,14.15,101.5,95.33,70.27
2018,4,9,7,0,109.0,98.0,2.1,15.1,127.0,121.87,93.84
2018,4,9,7,15,83.0,118.5,2.1,15.85,143.5,138.81,109.42
2018,4,9,7,30,57.0,139.0,2.1,16.6,160.0,154.38,122.92
2018,4,9,7,45,101.5,166.0,2.15,17.35,210.0,207.57,165.86
2018,4,9,8,0,146.0,193.0,2.2,18.1,260.0,262.99,209.96
2018,4,9,8,15,214.0,209.0,2.15,18.8,319.5,325.13,258.8
2018,4,9,8,30,282.0,225.0,2.1,19.5,379.0,400.23,316.59
2018,4,9,8,45,397.5,216.0,2.05,20.2,453.5,488.8,383.88
2018,4,9,9,0,513.0,207.0,2.0,20.9,528.0,581.53,452.3
2018,4,9,9,15,593.5,195.5,1.9,21.55,591.0,658.12,506.31
2018,4,9,9,30,674.0,184.0,1.8,22.2,654.0,736.71,560.03
2018,4,9,9,45,582.0,232.0,1.75,22.85,652.5,734.33,553.2
2018,4,9,10,0,490.0,280.0,1.7,23.5,651.0,727.16,543.48
2018,4,9,10,15,650.5,224.5,1.6,24.1,737.0,833.85,616.73
2018,4,9,10,30,811.0,169.0,1.5,24.7,823.0,938.51,681.12
2018,4,9,10,45,846.0,157.5,1.45,25.3,856.0,980.14,703.22
2018,4,9,11,0,881.0,146.0,1.4,25.9,889.0,1019.6,724.25
2018,4,9,11,15,884.5,146.0,1.4,26.3,902.5,1037.93,733.39
2018,4,9,11,30,888.0,146.0,1.4,26.7,916.0,1043.42,734.97
2018,4,9,11,45,891.0,145.5,1.45,27.05,922.5,1053.27,740.47
2018,4,9,12,0,894.0,145.0,1.5,27.4,929.0,1059.42,743.77
2018,4,9,12,15,897.5,141.5,1.55,27.65,927.0,1059.25,743.67
2018,4,9,12,30,901.0,138.0,1.6,27.9,925.0,1055.29,741.44
2018,4,9,12,45,890.5,141.0,1.65,28.1,911.5,1040.34,732.76
2018,4,9,13,0,880.0,144.0,1.7,28.3,898.0,1021.9,722.11
2018,4,9,13,15,852.0,154.5,1.7,28.35,872.0,999.9,709.04
2018,4,9,13,30,824.0,165.0,1.7,28.4,846.0,966.31,688.76
2018,4,9,13,45,700.5,210.0,1.7,28.45,776.5,883.86,637.21
2018,4,9,14,0,577.0,255.0,1.7,28.5,707.0,795.36,578.51
2018,4,9,14,15,539.0,256.0,1.7,28.4,664.5,743.65,545.04
2018,4,9,14,30,501.0,257.0,1.7,28.3,622.0,692.4,510.92
2018,4,9,14,45,490.5,239.0,1.7,28.2,580.5,644.25,479.18
2018,4,9,15,0,480.0,221.0,1.7,28.1,539.0,595.38,446.25
2018,4,9,15,15,630.5,161.5,1.7,28.1,549.5,619.42,466.36
2018,4,9,15,30,781.0,102.0,1.7,28.1,560.0,621.96,469.96
2018,4,9,15,45,643.0,127.0,1.6,27.6,482.5,525.5,399.17
2018,4,9,16,0,505.0,152.0,1.5,27.1,405.0,436.31,332.87
2018,4,9,16,15,400.5,153.5,1.35,26.4,340.5,356.84,272.96
2018,4,9,16,30,296.0,155.0,1.2,25.7,276.0,283.88,217.04
2018,4,9,16,45,194.5,125.5,1.1,24.95,200.5,198.07,150.83
2018,4,9,17,0,93.0,96.0,1.0,24.2,125.0,122.2,91.87
2018,4,9,17,15,135.0,74.5,1.0,23.25,107.5,107.06,77.81
2018,4,9,17,30,177.0,53.0,1.0,22.3,90.0,84.64,56.73
2018,4,9,17,45,95.5,35.5,1.0,21.35,55.0,45.74,27.67
2018,4,9,18,0,14.0,18.0,1.0,20.4,20.0,17.76,7.88
2018,4,9,18,15,11.5,11.0,0.95,19.95,12.0,10.34,0.0
2018,4,9,18,30,9.0,4.0,0.9,19.5,4.0,3.81,0.0
2018,4,9,18,45,4.5,2.0,0.9,19.05,2.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,18.4,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.45,17.85,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,18.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,18.85,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,18.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,4,10,5,45,26.0,11.5,1.05,15.25,13.0,10.96,0.0
2018,4,10,6,0,52.0,23.0,1.1,15.5,26.0,20.0,2.01
2018,4,10,6,15,85.0,41.5,1.3,15.95,52.5,43.41,26.48
2018,4,10,6,30,118.0,60.0,1.5,16.4,79.0,71.93,49.07
2018,4,10,6,45,175.0,78.5,1.75,16.9,119.0,109.4,78.84
2018,4,10,7,0,232.0,97.0,2.0,17.4,159.0,154.08,115.62
2018,4,10,7,15,245.5,117.5,2.1,17.85,196.0,194.01,150.09
2018,4,10,7,30,259.0,138.0,2.2,18.3,233.0,235.48,185.26
2018,4,10,7,45,252.5,163.0,2.25,18.7,267.0,274.13,217.45
2018,4,10,8,0,246.0,188.0,2.3,19.1,301.0,311.83,247.82
2018,4,10,8,15,301.5,201.5,2.25,19.6,356.0,370.86,294.08
2018,4,10,8,30,357.0,215.0,2.2,20.1,411.0,435.29,343.42
2018,4,10,8,45,366.5,233.5,2.2,20.55,450.0,479.81,376.21
2018,4,10,9,0,376.0,252.0,2.2,21.0,489.0,524.39,408.33
2018,4,10,9,15,407.0,260.5,2.2,21.4,532.5,582.43,449.95
2018,4,10,9,30,438.0,269.0,2.2,21.8,576.0,634.77,486.62
2018,4,10,9,45,505.5,259.5,2.2,22.15,631.0,699.91,532.71
2018,4,10,10,0,573.0,250.0,2.2,22.5,686.0,767.9,579.68
2018,4,10,10,15,601.5,251.0,2.25,22.75,724.0,816.98,612.4
2018,4,10,10,30,630.0,252.0,2.3,23.0,762.0,862.9,642.75
2018,4,10,10,45,653.0,249.5,2.35,23.2,790.5,898.97,666.35
2018,4,10,11,0,676.0,247.0,2.4,23.4,819.0,933.21,688.65
2018,4,10,11,15,662.5,258.0,2.45,23.5,826.5,943.2,694.24
2018,4,10,11,30,649.0,269.0,2.5,23.6,834.0,949.84,697.91
2018,4,10,11,45,606.5,294.5,2.6,23.65,825.0,938.48,689.55
2018,4,10,12,0,564.0,320.0,2.7,23.7,816.0,923.57,678.99
2018,4,10,12,15,684.0,252.5,2.75,23.75,853.0,976.9,718.24
2018,4,10,12,30,804.0,185.0,2.8,23.8,890.0,1016.7,744.19
2018,4,10,12,45,788.0,191.0,2.85,23.85,875.0,999.79,733.37
2018,4,10,13,0,772.0,197.0,2.9,23.9,860.0,986.28,725.36
2018,4,10,13,15,775.0,189.0,2.9,23.85,843.0,966.97,713.44
2018,4,10,13,30,778.0,181.0,2.9,23.8,826.0,939.07,695.89
2018,4,10,13,45,621.0,239.0,2.95,23.75,744.0,840.12,629.4
2018,4,10,14,0,464.0,297.0,3.0,23.7,662.0,737.67,556.17
2018,4,10,14,15,493.0,275.0,3.05,23.5,648.0,723.28,548.94
2018,4,10,14,30,522.0,253.0,3.1,23.3,634.0,705.11,538.25
2018,4,10,14,45,501.0,243.5,3.15,23.05,593.5,656.61,504.65
2018,4,10,15,0,480.0,234.0,3.2,22.8,553.0,608.16,470.6
2018,4,10,15,15,359.5,241.5,3.2,22.8,471.5,500.56,389.83
2018,4,10,15,30,239.0,249.0,3.2,22.8,390.0,411.46,321.36
2018,4,10,15,45,160.5,228.0,3.25,22.0,319.0,323.71,254.54
2018,4,10,16,0,82.0,207.0,3.3,21.2,248.0,245.47,193.55
2018,4,10,16,15,109.0,187.0,3.25,20.6,235.5,238.2,188.63
2018,4,10,16,30,136.0,167.0,3.2,20.0,223.0,222.79,176.4
2018,4,10,16,45,125.5,141.5,3.15,19.45,187.5,184.85,145.51
2018,4,10,17,0,115.0,116.0,3.1,18.9,152.0,148.24,115.16
2018,4,10,17,15,57.5,83.5,3.0,18.35,101.5,93.09,70.51
2018,4,10,17,30,0.0,51.0,2.9,17.8,51.0,47.39,34.15
2018,4,10,17,45,0.0,37.5,2.75,17.25,37.5,34.84,23.32
2018,4,10,18,0,0.0,24.0,2.6,16.7,24.0,22.28,12.18
2018,4,10,18,15,2.0,14.0,2.6,16.45,14.0,12.99,0.0
2018,4,10,18,30,4.0,4.0,2.6,16.2,4.0,3.81,0.0
2018,4,10,18,45,2.0,2.0,2.6,15.95,2.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,11,5,15,0.5,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,11,5,30,1.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,11,5,45,1.0,4.0,2.75,10.6,4.0,3.81,0.0
2018,4,11,6,0,1.0,8.0,2.9,10.9,8.0,7.41,0.0
2018,4,11,6,15,0.5,9.5,2.85,11.25,9.5,8.83,1.62
2018,4,11,6,30,0.0,11.0,2.8,11.6,11.0,10.18,3.03
2018,4,11,6,45,10.5,38.5,2.8,12.0,41.5,38.25,26.84
2018,4,11,7,0,21.0,66.0,2.8,12.4,72.0,67.59,51.85
2018,4,11,7,15,211.0,95.0,2.7,12.8,172.5,161.39,127.1
2018,4,11,7,30,401.0,124.0,2.6,13.2,273.0,279.38,223.35
2018,4,11,7,45,517.5,125.0,2.55,13.65,347.0,356.88,287.24
2018,4,11,8,0,634.0,126.0,2.5,14.1,421.0,449.93,362.58
2018,4,11,8,15,651.0,131.5,2.3,14.55,464.0,501.83,403.66
2018,4,11,8,30,668.0,137.0,2.1,15.0,507.0,554.06,443.48
2018,4,11,8,45,615.5,164.5,1.9,15.45,528.0,583.28,463.4
2018,4,11,9,0,563.0,192.0,1.7,15.9,549.0,602.19,474.67
2018,4,11,9,15,579.5,202.0,1.5,16.45,590.5,651.86,508.37
2018,4,11,9,30,596.0,212.0,1.3,17.0,632.0,704.65,542.4
2018,4,11,9,45,582.5,232.0,1.15,17.5,659.5,735.5,559.83
2018,4,11,10,0,569.0,252.0,1.0,18.0,687.0,766.81,576.92
2018,4,11,10,15,566.5,266.0,1.3,18.6,713.0,798.76,599.71
2018,4,11,10,30,564.0,280.0,1.6,19.2,739.0,828.4,620.48
2018,4,11,10,45,483.5,320.5,1.95,19.75,721.5,809.19,606.33
2018,4,11,11,0,403.0,361.0,2.3,20.3,704.0,774.04,581.17
2018,4,11,11,15,420.5,362.0,2.65,20.3,724.5,810.07,608.41
2018,4,11,11,30,438.0,363.0,3.0,20.3,745.0,834.63,627.29
2018,4,11,11,45,499.5,342.0,3.35,20.35,780.5,878.96,661.14
2018,4,11,12,0,561.0,321.0,3.7,20.4,816.0,921.37,693.41
2018,4,11,12,15,468.5,355.5,3.85,20.1,768.5,863.78,652.32
2018,4,11,12,30,376.0,390.0,4.0,19.8,721.0,794.04,602.86
2018,4,11,12,45,381.0,382.0,4.2,19.5,714.0,786.81,600.14
2018,4,11,13,0,386.0,374.0,4.4,19.2,707.0,777.72,595.83
2018,4,11,13,15,414.0,355.0,4.45,18.9,705.5,787.42,604.94
2018,4,11,13,30,442.0,336.0,4.5,18.6,704.0,784.38,605.13
2018,4,11,13,45,409.5,337.0,4.55,18.25,669.5,742.84,575.99
2018,4,11,14,0,377.0,338.0,4.6,17.9,635.0,692.5,540.41
2018,4,11,14,15,318.0,336.5,4.6,17.6,580.0,626.83,491.87
2018,4,11,14,30,259.0,335.0,4.6,17.3,525.0,563.91,444.66
2018,4,11,14,45,325.5,297.5,4.55,17.0,523.5,565.53,449.07
2018,4,11,15,0,392.0,260.0,4.5,16.7,522.0,560.9,448.14
2018,4,11,15,15,543.0,198.5,4.5,16.7,534.5,591.66,474.91
2018,4,11,15,30,694.0,137.0,4.5,16.7,547.0,602.41,485.25
2018,4,11,15,45,572.5,153.0,4.4,16.15,472.0,508.97,411.49
2018,4,11,16,0,451.0,169.0,4.3,15.6,397.0,423.29,342.95
2018,4,11,16,15,383.0,159.0,4.15,15.25,338.5,353.04,285.86
2018,4,11,16,30,315.0,149.0,4.0,14.9,280.0,285.5,230.18
2018,4,11,16,45,302.0,130.0,3.85,14.55,241.5,241.93,192.96
2018,4,11,17,0,289.0,111.0,3.7,14.2,203.0,199.64,155.95
2018,4,11,17,15,207.0,96.0,3.35,13.75,155.5,145.42,110.75
2018,4,11,17,30,125.0,81.0,3.0,13.3,108.0,100.12,74.14
2018,4,11,17,45,102.5,60.5,2.65,12.85,78.5,69.1,48.07
2018,4,11,18,0,80.0,40.0,2.3,12.4,49.0,41.24,25.38
2018,4,11,18,15,47.5,24.0,2.4,12.35,28.5,20.63,2.73
2018,4,11,18,30,15.0,8.0,2.5,12.3,8.0,7.63,0.0
2018,4,11,18,45,7.5,4.0,2.6,12.2,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,12,5,15,1.0,1.0,2.1,7.7,1.0,0.0,0.0
2018,4,12,5,30,2.0,2.0,2.3,8.1,2.0,0.0,0.0
2018,4,12,5,45,56.5,16.0,2.55,8.45,20.0,15.25,0.0
2018,4,12,6,0,111.0,30.0,2.8,8.8,38.0,25.6,10.24
2018,4,12,6,15,211.5,46.0,3.1,9.2,77.0,56.61,33.98
2018,4,12,6,30,312.0,62.0,3.4,9.6,116.0,100.7,66.36
2018,4,12,6,45,418.5,71.5,3.75,10.0,171.0,152.48,107.82
2018,4,12,7,0,525.0,81.0,4.1,10.4,226.0,219.13,164.53
2018,4,12,7,15,582.0,88.5,4.25,10.8,281.0,279.13,218.36
2018,4,12,7,30,639.0,96.0,4.4,11.2,336.0,345.35,277.08
2018,4,12,7,45,680.0,101.5,4.55,11.55,390.5,408.36,332.47
2018,4,12,8,0,721.0,107.0,4.7,11.9,445.0,474.89,389.36
2018,4,12,8,15,737.0,114.0,4.7,12.25,493.0,532.3,437.16
2018,4,12,8,30,753.0,121.0,4.7,12.6,541.0,589.8,483.5
2018,4,12,8,45,772.0,126.5,4.75,12.95,588.5,647.48,528.83
2018,4,12,9,0,791.0,132.0,4.8,13.3,636.0,703.27,571.57
2018,4,12,9,15,814.0,133.0,4.85,13.6,681.5,758.21,612.32
2018,4,12,9,30,837.0,134.0,4.9,13.9,727.0,812.52,650.78
2018,4,12,9,45,843.5,139.5,4.9,14.2,762.5,856.89,681.12
2018,4,12,10,0,850.0,145.0,4.9,14.5,798.0,898.8,709.38
2018,4,12,10,15,840.5,155.5,4.9,14.75,821.5,928.93,729.05
2018,4,12,10,30,831.0,166.0,4.9,15.0,845.0,955.27,746.01
2018,4,12,10,45,846.5,164.0,4.9,15.2,871.0,988.62,768.05
2018,4,12,11,0,862.0,162.0,4.9,15.4,897.0,1019.2,788.0
2018,4,12,11,15,827.5,180.0,4.9,15.6,895.0,1018.36,786.02
2018,4,12,11,30,793.0,198.0,4.9,15.8,893.0,1012.76,781.09
2018,4,12,11,45,833.5,181.5,4.9,15.95,916.0,1043.23,801.6
2018,4,12,12,0,874.0,165.0,4.9,16.1,939.0,1070.19,819.41
2018,4,12,12,15,865.5,169.5,5.0,16.2,934.5,1066.06,816.98
2018,4,12,12,30,857.0,174.0,5.1,16.3,930.0,1058.21,812.32
2018,4,12,12,45,843.0,180.0,5.15,16.4,916.5,1042.83,802.1
2018,4,12,13,0,829.0,186.0,5.2,16.5,903.0,1024.07,789.66
2018,4,12,13,15,824.0,184.0,5.25,16.45,884.0,1002.72,775.93
2018,4,12,13,30,819.0,182.0,5.3,16.4,865.0,978.14,759.94
2018,4,12,13,45,804.5,182.0,5.35,16.35,836.0,943.76,736.93
2018,4,12,14,0,790.0,182.0,5.4,16.3,807.0,911.8,715.59
2018,4,12,14,15,780.0,177.5,5.45,16.15,773.5,871.78,688.49
2018,4,12,14,30,770.0,173.0,5.5,16.0,740.0,829.58,659.56
2018,4,12,14,45,759.5,165.5,5.55,15.85,700.0,781.93,626.22
2018,4,12,15,0,749.0,158.0,5.6,15.7,660.0,732.64,590.17
2018,4,12,15,15,732.0,154.0,5.6,15.7,617.0,681.05,550.81
2018,4,12,15,30,715.0,150.0,5.6,15.7,574.0,628.88,510.17
2018,4,12,15,45,692.0,142.5,5.55,15.2,525.0,569.32,463.62
2018,4,12,16,0,669.0,135.0,5.5,14.7,476.0,510.45,416.33
2018,4,12,16,15,640.0,127.0,5.35,14.35,425.0,449.16,365.37
2018,4,12,16,30,611.0,119.0,5.2,14.0,374.0,389.88,314.71
2018,4,12,16,45,567.0,110.0,5.1,13.65,321.0,326.37,259.63
2018,4,12,17,0,523.0,101.0,5.0,13.3,268.0,265.28,205.65
2018,4,12,17,15,456.5,89.5,4.6,12.8,216.0,203.27,151.34
2018,4,12,17,30,390.0,78.0,4.2,12.3,164.0,149.1,104.66
2018,4,12,17,45,296.5,63.0,3.85,11.8,118.0,96.43,62.75
2018,4,12,18,0,203.0,48.0,3.5,11.3,72.0,55.47,33.24
2018,4,12,18,15,114.0,29.5,3.2,10.9,41.5,24.08,6.17
2018,4,12,18,30,25.0,11.0,2.9,10.5,11.0,10.48,0.0
2018,4,12,18,45,12.5,5.5,2.6,10.1,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.6,6.55,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.8,7.1,2.0,0.0,0.0
2018,4,13,5,45,72.5,17.5,2.0,7.65,23.0,16.68,0.0
2018,4,13,6,0,141.0,33.0,2.2,8.2,44.0,28.11,13.72
