Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,6,15,254.5,47.5,2.35,8.95,86.0,61.49,36.58
2018,4,13,6,30,368.0,62.0,2.5,9.7,128.0,108.87,70.81
2018,4,13,6,45,451.5,71.5,2.7,10.45,179.5,161.42,113.86
2018,4,13,7,0,535.0,81.0,2.9,11.2,231.0,222.7,166.52
2018,4,13,7,15,588.5,88.0,3.1,11.95,285.0,281.75,218.98
2018,4,13,7,30,642.0,95.0,3.3,12.7,339.0,346.56,275.64
2018,4,13,7,45,681.0,100.5,3.5,13.45,393.0,408.86,329.23
2018,4,13,8,0,720.0,106.0,3.7,14.2,447.0,474.43,383.88
2018,4,13,8,15,747.0,111.0,3.75,14.75,498.5,535.74,433.6
2018,4,13,8,30,774.0,116.0,3.8,15.3,550.0,598.26,482.66
2018,4,13,8,45,794.5,119.0,3.85,15.85,597.5,654.22,525.3
2018,4,13,9,0,815.0,122.0,3.9,16.4,645.0,710.8,567.18
2018,4,13,9,15,835.0,123.0,3.9,16.9,689.0,764.4,604.58
2018,4,13,9,30,855.0,124.0,3.9,17.4,733.0,817.06,639.94
2018,4,13,9,45,872.5,123.0,3.95,17.85,771.0,864.26,671.18
2018,4,13,10,0,890.0,122.0,4.0,18.3,809.0,903.78,696.65
2018,4,13,10,15,896.0,125.0,4.0,18.7,838.5,940.5,719.84
2018,4,13,10,30,902.0,128.0,4.0,19.1,868.0,974.22,740.78
2018,4,13,10,45,905.0,130.5,3.95,19.5,889.5,1001.42,756.82
2018,4,13,11,0,908.0,133.0,3.9,19.9,911.0,1025.17,770.5
2018,4,13,11,15,911.0,134.0,3.95,20.2,925.0,1043.83,781.74
2018,4,13,11,30,914.0,135.0,4.0,20.5,939.0,1058.85,790.66
2018,4,13,11,45,914.0,136.5,4.0,20.75,945.0,1067.65,795.38
2018,4,13,12,0,914.0,138.0,4.0,21.0,951.0,1072.66,797.73
2018,4,13,12,15,912.5,139.0,4.0,21.2,948.5,1071.83,796.53
2018,4,13,12,30,911.0,140.0,4.0,21.4,946.0,1067.19,793.01
2018,4,13,12,45,907.5,140.0,4.0,21.55,935.0,1055.78,785.3
2018,4,13,13,0,904.0,140.0,4.0,21.7,924.0,1040.69,775.32
2018,4,13,13,15,882.5,146.0,4.0,21.7,898.5,1019.33,761.72
2018,4,13,13,30,861.0,152.0,4.0,21.7,873.0,986.48,740.45
2018,4,13,13,45,851.0,151.0,4.0,21.75,845.5,954.32,719.52
2018,4,13,14,0,841.0,150.0,4.0,21.8,818.0,919.35,696.6
2018,4,13,14,15,845.0,142.5,3.95,21.7,790.0,887.07,675.59
2018,4,13,14,30,849.0,135.0,3.9,21.6,762.0,851.47,652.14
2018,4,13,14,45,828.0,132.0,3.9,21.5,716.5,797.75,615.93
2018,4,13,15,0,807.0,129.0,3.9,21.4,671.0,743.01,578.57
2018,4,13,15,15,794.0,127.0,3.9,21.4,631.0,694.17,543.42
2018,4,13,15,30,781.0,125.0,3.9,21.4,591.0,645.38,506.96
2018,4,13,15,45,753.0,118.0,3.7,20.95,536.5,580.21,457.66
2018,4,13,16,0,725.0,111.0,3.5,20.5,482.0,516.12,407.89
2018,4,13,16,15,698.5,106.0,3.15,20.05,432.5,456.26,359.57
2018,4,13,16,30,672.0,101.0,2.8,19.6,383.0,397.96,311.08
2018,4,13,16,45,634.0,94.0,2.45,19.1,331.0,335.3,258.07
2018,4,13,17,0,596.0,87.0,2.1,18.6,279.0,276.23,206.87
2018,4,13,17,15,535.0,78.0,1.85,17.6,226.5,213.41,153.29
2018,4,13,17,30,474.0,69.0,1.6,16.6,174.0,157.72,106.16
2018,4,13,17,45,381.0,57.0,1.35,15.65,126.5,101.23,62.02
2018,4,13,18,0,288.0,45.0,1.1,14.7,79.0,57.85,32.08
2018,4,13,18,15,171.0,28.5,1.1,14.25,46.0,22.64,6.81
2018,4,13,18,30,54.0,12.0,1.1,13.8,13.0,11.44,0.0
2018,4,13,18,45,27.0,6.0,1.15,13.4,6.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,0.85,11.35,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,0.8,11.8,2.0,0.0,0.0
2018,4,14,5,45,119.5,17.0,0.75,12.25,26.0,16.2,0.0
2018,4,14,6,0,227.0,32.0,0.7,12.7,50.0,28.63,12.74
2018,4,14,6,15,341.5,43.5,0.9,13.5,94.0,66.03,36.51
2018,4,14,6,30,456.0,55.0,1.1,14.3,138.0,116.45,71.99
2018,4,14,6,45,529.0,63.0,1.3,15.05,190.0,169.56,115.35
2018,4,14,7,0,602.0,71.0,1.5,15.8,242.0,231.48,168.2
2018,4,14,7,15,650.5,76.5,1.6,16.55,296.0,291.43,220.57
2018,4,14,7,30,699.0,82.0,1.7,17.3,350.0,356.41,276.09
2018,4,14,7,45,732.0,87.0,1.8,18.0,403.5,418.7,328.23
2018,4,14,8,0,765.0,92.0,1.9,18.7,457.0,483.54,380.55
2018,4,14,8,15,789.0,95.5,2.0,19.3,508.0,543.72,427.75
2018,4,14,8,30,813.0,99.0,2.1,19.9,559.0,604.66,473.92
2018,4,14,8,45,831.5,102.0,2.15,20.5,606.0,661.86,515.62
2018,4,14,9,0,850.0,105.0,2.2,21.1,653.0,718.59,555.53
2018,4,14,9,15,864.5,107.0,2.2,21.55,695.5,770.47,589.23
2018,4,14,9,30,879.0,109.0,2.2,22.0,738.0,816.43,618.24
2018,4,14,9,45,890.5,110.5,2.2,22.45,774.5,861.53,646.24
2018,4,14,10,0,902.0,112.0,2.2,22.9,811.0,904.39,672.3
2018,4,14,10,15,909.5,113.5,2.2,23.25,840.5,941.18,694.28
2018,4,14,10,30,917.0,115.0,2.2,23.6,870.0,975.02,714.17
2018,4,14,10,45,922.0,116.0,2.15,23.95,892.0,1002.83,729.47
2018,4,14,11,0,927.0,117.0,2.1,24.3,914.0,1027.22,742.52
2018,4,14,11,15,929.5,118.0,2.05,24.6,927.5,1045.61,751.88
2018,4,14,11,30,932.0,119.0,2.0,24.9,941.0,1060.29,758.97
2018,4,14,11,45,932.5,119.0,1.9,25.15,946.0,1068.11,761.31
2018,4,14,12,0,933.0,119.0,1.8,25.4,951.0,1072.07,761.37
2018,4,14,12,15,932.0,118.5,1.75,25.55,948.0,1070.12,758.93
2018,4,14,12,30,931.0,118.0,1.7,25.7,945.0,1064.29,754.3
2018,4,14,12,45,927.5,118.5,1.65,25.8,934.0,1053.19,746.73
2018,4,14,13,0,924.0,119.0,1.6,25.9,923.0,1038.34,737.03
2018,4,14,13,15,920.0,118.0,1.6,25.95,904.5,1017.79,724.84
2018,4,14,13,30,916.0,117.0,1.6,26.0,886.0,993.71,710.54
2018,4,14,13,45,909.0,115.0,1.6,26.0,858.5,962.42,691.85
2018,4,14,14,0,902.0,113.0,1.6,26.0,831.0,928.04,671.18
2018,4,14,14,15,893.5,110.5,1.65,25.9,797.5,888.93,648.17
2018,4,14,14,30,885.0,108.0,1.7,25.8,764.0,847.2,623.14
2018,4,14,14,45,874.5,105.0,1.75,25.65,724.5,800.99,594.83
2018,4,14,15,0,864.0,102.0,1.8,25.5,685.0,752.79,564.65
2018,4,14,15,15,848.0,99.5,1.8,25.5,640.0,702.64,531.75
2018,4,14,15,30,832.0,97.0,1.8,25.5,595.0,647.88,492.94
2018,4,14,15,45,810.5,93.0,1.9,25.0,545.0,587.61,450.44
2018,4,14,16,0,789.0,89.0,2.0,24.5,495.0,527.57,406.32
2018,4,14,16,15,760.5,85.0,1.95,23.9,442.5,464.69,357.84
2018,4,14,16,30,732.0,81.0,1.9,23.3,390.0,403.47,308.84
2018,4,14,16,45,692.0,76.0,1.85,22.7,336.5,338.46,255.33
2018,4,14,17,0,652.0,71.0,1.8,22.1,283.0,277.55,203.58
2018,4,14,17,15,592.5,64.5,1.7,21.0,230.5,214.36,150.13
2018,4,14,17,30,533.0,58.0,1.6,19.9,178.0,157.97,102.68
2018,4,14,17,45,405.5,49.0,1.45,18.85,126.0,97.86,57.52
2018,4,14,18,0,278.0,40.0,1.3,17.8,74.0,52.69,27.95
2018,4,14,18,15,181.0,26.5,1.3,17.25,44.5,20.93,6.84
2018,4,14,18,30,84.0,13.0,1.3,16.7,15.0,12.39,0.0
2018,4,14,18,45,42.0,6.5,1.3,16.2,7.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,0.7,11.75,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,0.7,12.0,3.0,0.0,0.0
2018,4,15,5,45,39.5,14.5,0.7,12.2,17.5,13.82,0.0
2018,4,15,6,0,72.0,26.0,0.7,12.4,32.0,23.12,10.63
2018,4,15,6,15,128.5,40.0,0.9,12.8,60.5,46.34,28.21
2018,4,15,6,30,185.0,54.0,1.1,13.2,89.0,76.75,51.19
2018,4,15,6,45,327.5,70.0,1.3,13.6,155.5,134.94,95.56
2018,4,15,7,0,470.0,86.0,1.5,14.0,222.0,210.31,156.44
2018,4,15,7,15,539.0,94.0,1.6,14.6,280.0,273.47,210.34
2018,4,15,7,30,608.0,102.0,1.7,15.2,338.0,342.41,268.46
2018,4,15,7,45,658.5,105.5,1.85,15.8,394.0,405.92,321.52
2018,4,15,8,0,709.0,109.0,2.0,16.4,450.0,473.98,376.75
2018,4,15,8,15,737.5,112.5,2.0,17.15,501.0,533.94,423.45
2018,4,15,8,30,766.0,116.0,2.0,17.9,552.0,595.25,469.46
2018,4,15,8,45,789.5,118.5,2.05,18.6,600.0,652.24,511.08
2018,4,15,9,0,813.0,121.0,2.1,19.3,648.0,710.06,551.99
2018,4,15,9,15,792.0,137.5,2.25,19.85,678.0,748.63,577.93
2018,4,15,9,30,771.0,154.0,2.4,20.4,708.0,785.58,602.09
2018,4,15,9,45,819.0,142.0,2.5,20.95,756.5,841.03,638.48
2018,4,15,10,0,867.0,130.0,2.6,21.5,805.0,899.43,676.13
2018,4,15,10,15,875.5,132.0,2.8,21.8,835.0,930.34,696.24
2018,4,15,10,30,884.0,134.0,3.0,22.1,865.0,964.61,718.79
2018,4,15,10,45,888.0,136.5,3.2,22.4,886.5,992.15,736.78
2018,4,15,11,0,892.0,139.0,3.4,22.7,908.0,1016.36,752.61
2018,4,15,11,15,858.5,160.5,3.55,22.8,910.0,1029.01,761.08
2018,4,15,11,30,825.0,182.0,3.7,22.9,912.0,1028.45,761.01
2018,4,15,11,45,868.0,159.5,3.8,23.05,932.0,1054.9,778.51
2018,4,15,12,0,911.0,137.0,3.9,23.2,952.0,1068.55,787.41
2018,4,15,12,15,912.0,136.0,4.05,23.1,950.0,1068.05,788.36
2018,4,15,12,30,913.0,135.0,4.2,23.0,948.0,1063.76,787.02
2018,4,15,12,45,913.0,133.5,4.35,22.95,938.5,1054.16,782.1
2018,4,15,13,0,913.0,132.0,4.5,22.9,929.0,1040.81,774.76
2018,4,15,13,15,910.5,130.0,4.6,22.65,911.0,1020.82,763.73
2018,4,15,13,30,908.0,128.0,4.7,22.4,893.0,997.28,750.28
2018,4,15,13,45,902.5,126.0,4.8,22.15,866.5,967.55,732.5
2018,4,15,14,0,897.0,124.0,4.9,21.9,840.0,934.66,712.37
2018,4,15,14,15,886.5,121.5,4.95,21.5,805.0,893.98,686.62
2018,4,15,14,30,876.0,119.0,5.0,21.1,770.0,850.84,658.8
2018,4,15,14,45,863.0,116.5,5.05,20.7,730.0,808.05,630.84
2018,4,15,15,0,850.0,114.0,5.1,20.3,690.0,758.39,597.39
2018,4,15,15,15,833.0,111.0,5.1,20.3,644.5,703.93,558.14
2018,4,15,15,30,816.0,108.0,5.1,20.3,599.0,648.64,516.08
2018,4,15,15,45,791.0,104.5,5.05,19.3,548.0,587.55,470.17
2018,4,15,16,0,766.0,101.0,5.0,18.3,497.0,527.08,423.15
2018,4,15,16,15,729.5,97.0,4.9,17.75,442.5,461.46,369.68
2018,4,15,16,30,693.0,93.0,4.8,17.2,388.0,398.29,316.62
2018,4,15,16,45,645.0,88.0,4.75,16.65,333.5,332.86,260.51
2018,4,15,17,0,597.0,83.0,4.7,16.1,279.0,272.15,207.2
2018,4,15,17,15,504.0,77.5,4.45,15.55,222.0,204.82,149.48
2018,4,15,17,30,411.0,72.0,4.2,15.0,165.0,146.88,101.01
2018,4,15,17,45,273.5,58.0,4.0,14.45,113.0,88.57,56.74
2018,4,15,18,0,136.0,44.0,3.8,13.9,61.0,47.74,29.1
2018,4,15,18,15,79.0,27.5,3.7,13.65,36.5,22.65,9.04
2018,4,15,18,30,22.0,11.0,3.6,13.4,12.0,10.48,0.0
2018,4,15,18,45,11.0,5.5,3.55,13.2,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,16,5,15,6.5,2.5,1.05,8.85,2.5,0.0,0.0
2018,4,16,5,30,13.0,5.0,1.2,9.3,5.0,0.0,0.0
2018,4,16,5,45,80.0,20.5,1.3,9.75,27.0,19.54,0.0
2018,4,16,6,0,147.0,36.0,1.4,10.2,49.0,32.56,17.57
2018,4,16,6,15,247.5,50.5,1.6,10.45,90.5,65.17,39.72
2018,4,16,6,30,348.0,65.0,1.8,10.7,132.0,110.9,73.37
2018,4,16,6,45,429.5,76.5,2.0,10.95,185.0,162.48,115.77
2018,4,16,7,0,511.0,88.0,2.2,11.2,238.0,225.86,170.14
2018,4,16,7,15,523.5,101.5,2.35,11.35,281.5,274.32,214.68
2018,4,16,7,30,536.0,115.0,2.5,11.5,325.0,325.68,260.72
2018,4,16,7,45,481.0,129.5,2.65,11.6,338.0,348.7,283.17
2018,4,16,8,0,426.0,144.0,2.8,11.7,351.0,364.64,298.34
2018,4,16,8,15,258.5,172.5,2.95,11.95,302.0,319.18,261.74
2018,4,16,8,30,91.0,201.0,3.1,12.2,253.0,255.1,207.75
2018,4,16,8,45,178.0,221.0,3.25,12.4,333.5,337.95,275.97
2018,4,16,9,0,265.0,241.0,3.4,12.6,414.0,435.79,354.32
2018,4,16,9,15,197.0,250.5,3.6,12.75,383.5,407.52,330.06
2018,4,16,9,30,129.0,260.0,3.8,12.9,353.0,364.82,294.52
2018,4,16,9,45,64.5,179.5,4.0,13.05,226.0,234.82,189.41
2018,4,16,10,0,0.0,99.0,4.2,13.2,99.0,92.52,71.22
2018,4,16,10,15,24.0,129.0,4.3,13.2,149.0,146.3,116.39
2018,4,16,10,30,48.0,159.0,4.4,13.2,199.0,206.0,165.62
2018,4,16,10,45,153.0,252.5,4.5,13.2,384.0,412.89,332.97
2018,4,16,11,0,258.0,346.0,4.6,13.2,569.0,616.77,490.4
2018,4,16,11,15,189.5,376.5,4.65,13.25,541.5,574.76,455.1
2018,4,16,11,30,121.0,407.0,4.7,13.3,514.0,541.18,426.88
2018,4,16,11,45,147.5,425.0,4.75,13.35,556.5,587.99,463.02
2018,4,16,12,0,174.0,443.0,4.8,13.4,599.0,634.35,498.22
2018,4,16,12,15,207.5,423.5,4.8,13.45,609.0,647.42,509.13
2018,4,16,12,30,241.0,404.0,4.8,13.5,619.0,671.21,527.99
2018,4,16,12,45,201.0,380.5,4.8,13.5,558.5,592.39,468.38
2018,4,16,13,0,161.0,357.0,4.8,13.5,498.0,525.48,417.17
2018,4,16,13,15,317.0,339.5,4.85,13.4,610.0,665.18,528.57
2018,4,16,13,30,473.0,322.0,4.9,13.3,722.0,796.82,630.18
2018,4,16,13,45,520.0,295.5,4.9,13.25,722.5,799.54,633.6
2018,4,16,14,0,567.0,269.0,4.9,13.2,723.0,797.61,634.29
2018,4,16,14,15,543.0,257.5,4.9,13.05,678.0,745.23,596.07
2018,4,16,14,30,519.0,246.0,4.9,12.9,633.0,692.52,557.31
2018,4,16,14,45,386.5,240.0,4.9,12.75,520.0,560.58,454.92
2018,4,16,15,0,254.0,234.0,4.9,12.6,407.0,429.96,351.08
2018,4,16,15,15,399.0,195.5,4.9,12.6,446.0,486.34,399.3
2018,4,16,15,30,544.0,157.0,4.9,12.6,485.0,523.64,430.6
2018,4,16,15,45,596.5,139.5,4.85,12.2,472.0,507.74,418.11
2018,4,16,16,0,649.0,122.0,4.8,11.8,459.0,484.97,399.26
2018,4,16,16,15,653.5,109.5,4.7,11.55,418.5,436.83,358.28
2018,4,16,16,30,658.0,97.0,4.6,11.3,378.0,386.99,314.49
2018,4,16,16,45,654.5,86.0,4.5,11.0,334.0,334.12,266.75
2018,4,16,17,0,651.0,75.0,4.4,10.7,290.0,280.81,217.14
2018,4,16,17,15,582.5,68.5,4.05,10.35,235.0,215.45,158.58
2018,4,16,17,30,514.0,62.0,3.7,10.0,180.0,158.03,108.02
2018,4,16,17,45,414.5,52.0,3.35,9.65,131.0,101.65,62.7
2018,4,16,18,0,315.0,42.0,3.0,9.3,82.0,57.78,32.16
2018,4,16,18,15,197.0,28.0,2.8,9.1,49.0,22.07,9.72
2018,4,16,18,30,79.0,14.0,2.6,8.9,16.0,13.34,0.0
2018,4,16,18,45,39.5,7.0,2.4,8.7,8.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,5,15,12.5,3.0,1.4,7.9,3.0,0.0,0.0
2018,4,17,5,30,25.0,6.0,1.5,8.2,6.0,5.72,0.0
2018,4,17,5,45,138.0,21.0,1.6,8.55,33.0,16.85,0.0
2018,4,17,6,0,251.0,36.0,1.7,8.9,60.0,34.16,18.04
2018,4,17,6,15,360.5,48.0,1.75,9.25,106.0,73.82,42.81
2018,4,17,6,30,470.0,60.0,1.8,9.6,152.0,125.82,80.94
2018,4,17,6,45,541.0,68.0,1.8,10.0,205.0,179.74,126.31
2018,4,17,7,0,612.0,76.0,1.8,10.4,258.0,242.17,180.94
2018,4,17,7,15,660.5,82.0,1.8,10.95,313.5,303.38,235.42
2018,4,17,7,30,709.0,88.0,1.8,11.5,369.0,369.59,292.96
2018,4,17,7,45,744.0,92.5,1.8,12.0,423.5,432.87,346.76
2018,4,17,8,0,779.0,97.0,1.8,12.5,478.0,498.87,400.79
2018,4,17,8,15,804.5,100.5,1.8,13.05,530.5,560.57,449.52
2018,4,17,8,30,830.0,104.0,1.8,13.6,583.0,623.12,497.09
2018,4,17,8,45,849.0,107.0,1.85,14.2,631.0,681.37,540.02
2018,4,17,9,0,868.0,110.0,1.9,14.8,679.0,739.12,581.04
2018,4,17,9,15,882.0,111.5,1.9,15.25,721.0,790.71,614.82
2018,4,17,9,30,896.0,113.0,1.9,15.7,763.0,836.22,643.77
2018,4,17,9,45,907.0,113.5,1.9,16.1,799.0,880.3,671.44
2018,4,17,10,0,918.0,114.0,1.9,16.5,835.0,922.04,697.12
2018,4,17,10,15,924.0,116.0,1.9,16.85,864.0,958.25,718.93
2018,4,17,10,30,930.0,118.0,1.9,17.2,893.0,991.37,738.55
2018,4,17,10,45,934.0,120.0,1.85,17.55,915.0,1019.33,754.0
2018,4,17,11,0,938.0,122.0,1.8,17.9,937.0,1043.8,767.11
2018,4,17,11,15,939.5,123.5,1.85,18.15,950.5,1061.66,777.75
2018,4,17,11,30,941.0,125.0,1.9,18.4,964.0,1075.74,786.13
2018,4,17,11,45,940.5,126.5,1.9,18.6,969.0,1083.98,790.34
2018,4,17,12,0,940.0,128.0,1.9,18.8,974.0,1088.32,792.28
2018,4,17,12,15,939.5,127.5,1.95,18.95,971.0,1086.69,791.5
2018,4,17,12,30,939.0,127.0,2.0,19.1,968.0,1081.17,788.44
2018,4,17,12,45,936.0,127.0,2.05,19.25,957.0,1069.81,781.8
2018,4,17,13,0,933.0,127.0,2.1,19.4,946.0,1054.68,772.89
2018,4,17,13,15,927.5,126.5,2.15,19.4,926.5,1032.94,760.23
2018,4,17,13,30,922.0,126.0,2.2,19.4,907.0,1007.71,745.34
2018,4,17,13,45,914.0,125.5,2.2,19.45,880.0,976.83,726.01
2018,4,17,14,0,906.0,125.0,2.2,19.5,853.0,942.9,704.64
2018,4,17,14,15,895.5,124.0,2.25,19.4,819.0,903.45,680.32
2018,4,17,14,30,885.0,123.0,2.3,19.3,785.0,866.68,657.58
2018,4,17,14,45,869.5,121.5,2.3,19.2,743.5,817.5,625.5
2018,4,17,15,0,854.0,120.0,2.3,19.1,702.0,766.74,591.95
2018,4,17,15,15,836.5,117.0,2.3,19.1,656.0,711.74,553.8
2018,4,17,15,30,819.0,114.0,2.3,19.1,610.0,655.95,513.03
2018,4,17,15,45,793.0,110.5,2.45,18.6,558.5,594.11,468.09
2018,4,17,16,0,767.0,107.0,2.6,18.1,507.0,533.24,422.04
2018,4,17,16,15,730.5,104.0,2.65,17.65,453.0,468.4,370.72
2018,4,17,16,30,694.0,101.0,2.7,17.2,399.0,406.16,319.67
2018,4,17,16,45,646.0,95.5,2.75,16.75,344.0,340.14,264.18
2018,4,17,17,0,598.0,90.0,2.8,16.3,289.0,278.86,211.25
2018,4,17,17,15,535.0,81.0,2.55,15.45,235.5,215.56,156.72
2018,4,17,17,30,472.0,72.0,2.3,14.6,182.0,159.63,109.0
2018,4,17,17,45,378.5,60.5,2.1,13.75,134.0,103.7,64.94
2018,4,17,18,0,285.0,49.0,1.9,12.9,86.0,60.91,35.31
2018,4,17,18,15,173.0,32.0,1.75,12.4,51.5,25.3,12.51
2018,4,17,18,30,61.0,15.0,1.6,11.9,17.0,14.3,0.0
2018,4,17,18,45,30.5,7.5,1.5,11.35,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,9.15,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,9.4,2.0,1.91,0.0
2018,4,18,5,45,0.0,10.0,0.35,9.7,10.0,9.27,0.0
2018,4,18,6,0,0.0,18.0,0.3,10.0,18.0,16.69,7.66
2018,4,18,6,15,0.0,28.5,0.3,10.45,28.5,26.45,16.89
2018,4,18,6,30,0.0,39.0,0.3,10.9,39.0,36.22,25.64
2018,4,18,6,45,3.5,55.5,0.3,11.35,56.5,52.31,39.52
2018,4,18,7,0,7.0,72.0,0.3,11.8,74.0,68.84,53.57
2018,4,18,7,15,15.0,101.0,0.4,12.35,106.5,99.06,78.83
2018,4,18,7,30,23.0,130.0,0.5,12.9,139.0,132.32,106.17
2018,4,18,7,45,27.0,156.5,0.6,13.4,168.5,161.39,129.62
2018,4,18,8,0,31.0,183.0,0.7,13.9,198.0,191.15,153.22
2018,4,18,8,15,52.5,214.5,0.75,14.15,243.5,236.27,188.95
2018,4,18,8,30,74.0,246.0,0.8,14.4,289.0,283.91,226.0
2018,4,18,8,45,61.5,257.0,0.85,14.7,294.5,290.74,230.22
2018,4,18,9,0,49.0,268.0,0.9,15.0,300.0,296.21,233.51
2018,4,18,9,15,162.5,292.0,0.85,15.25,408.5,416.11,326.56
2018,4,18,9,30,276.0,316.0,0.8,15.5,517.0,546.74,422.61
2018,4,18,9,45,392.0,301.0,0.75,15.8,601.5,648.43,494.58
2018,4,18,10,0,508.0,286.0,0.7,16.1,686.0,749.69,563.86
2018,4,18,10,15,407.0,331.0,0.85,16.45,659.0,722.0,541.68
2018,4,18,10,30,306.0,376.0,1.0,16.8,632.0,678.55,509.87
2018,4,18,10,45,411.5,349.0,1.15,17.15,702.5,768.83,575.52
2018,4,18,11,0,517.0,322.0,1.3,17.5,773.0,853.25,634.63
2018,4,18,11,15,424.0,364.0,1.55,17.8,737.5,813.65,606.17
2018,4,18,11,30,331.0,406.0,1.8,18.1,702.0,760.41,569.0
2018,4,18,11,45,315.0,412.0,2.05,18.35,695.0,753.61,565.58
2018,4,18,12,0,299.0,418.0,2.3,18.6,688.0,745.08,560.3
2018,4,18,12,15,243.0,424.5,2.5,18.65,643.5,695.21,524.96
2018,4,18,12,30,187.0,431.0,2.7,18.7,599.0,632.64,480.28
2018,4,18,12,45,175.5,429.0,2.85,18.8,585.0,617.02,469.69
2018,4,18,13,0,164.0,427.0,3.0,18.9,571.0,600.77,458.27
2018,4,18,13,15,126.5,411.5,3.15,18.8,521.5,544.9,417.59
2018,4,18,13,30,89.0,396.0,3.3,18.7,472.0,479.13,369.14
2018,4,18,13,45,93.0,381.0,3.4,18.65,458.0,464.58,359.46
2018,4,18,14,0,97.0,366.0,3.5,18.6,444.0,449.51,349.11
2018,4,18,14,15,109.0,350.5,3.55,18.4,435.0,449.43,350.31
2018,4,18,14,30,121.0,335.0,3.6,18.2,426.0,438.42,343.26
2018,4,18,14,45,106.0,319.0,3.7,18.0,395.5,396.6,311.98
2018,4,18,15,0,91.0,303.0,3.8,17.8,365.0,364.31,287.71
2018,4,18,15,15,112.5,287.0,3.8,17.8,359.0,365.07,289.41
2018,4,18,15,30,134.0,271.0,3.8,17.8,353.0,356.29,283.46
2018,4,18,15,45,102.5,244.5,3.9,17.15,304.0,297.86,238.15
2018,4,18,16,0,71.0,218.0,4.0,16.5,255.0,248.59,199.45
2018,4,18,16,15,97.0,188.0,3.95,16.0,233.0,227.37,183.11
2018,4,18,16,30,123.0,158.0,3.9,15.5,211.0,206.58,166.28
2018,4,18,16,45,287.5,128.0,3.85,15.05,230.5,232.92,185.41
2018,4,18,17,0,452.0,98.0,3.8,14.6,250.0,238.89,184.21
2018,4,18,17,15,409.5,85.0,3.45,13.85,204.0,186.08,137.87
2018,4,18,17,30,367.0,72.0,3.1,13.1,158.0,138.22,96.34
2018,4,18,17,45,303.5,58.0,2.75,12.35,117.0,91.98,58.88
2018,4,18,18,0,240.0,44.0,2.4,11.6,76.0,53.67,31.07
2018,4,18,18,15,146.5,29.0,2.2,11.0,46.0,22.74,11.32
2018,4,18,18,30,53.0,14.0,2.0,10.4,16.0,13.34,0.0
2018,4,18,18,45,26.5,7.0,1.8,9.85,8.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,19,5,15,34.0,4.5,2.15,7.65,4.5,0.0,0.0
2018,4,19,5,30,68.0,9.0,2.2,7.8,9.0,8.58,0.0
2018,4,19,5,45,214.5,21.5,2.2,7.95,40.0,18.07,0.0
2018,4,19,6,0,361.0,34.0,2.2,8.1,71.0,36.99,18.86
2018,4,19,6,15,465.0,43.0,2.3,8.45,119.5,79.15,43.2
2018,4,19,6,30,569.0,52.0,2.4,8.8,168.0,134.41,84.3
2018,4,19,6,45,630.5,58.0,2.45,9.2,221.5,190.66,132.88
2018,4,19,7,0,692.0,64.0,2.5,9.6,275.0,255.05,190.54
2018,4,19,7,15,732.5,68.5,2.65,10.3,330.0,316.66,246.57
2018,4,19,7,30,773.0,73.0,2.8,11.0,385.0,382.2,304.74
2018,4,19,7,45,799.5,77.5,2.95,11.7,438.5,444.97,359.2
2018,4,19,8,0,826.0,82.0,3.1,12.4,492.0,509.34,413.04
2018,4,19,8,15,846.0,85.0,3.3,13.15,543.0,569.73,462.03
2018,4,19,8,30,866.0,88.0,3.5,13.9,594.0,628.39,508.14
2018,4,19,8,45,879.0,91.5,3.7,14.6,640.0,684.2,550.69
2018,4,19,9,0,892.0,95.0,3.9,15.3,686.0,738.85,590.09
2018,4,19,9,15,901.0,98.5,4.0,15.7,727.5,789.06,624.77
2018,4,19,9,30,910.0,102.0,4.1,16.1,769.0,837.22,657.53
2018,4,19,9,45,914.5,106.0,4.25,16.5,803.0,879.86,686.21
2018,4,19,10,0,919.0,110.0,4.4,16.9,837.0,919.67,712.94
2018,4,19,10,15,927.0,110.5,4.5,17.15,866.5,955.99,737.24
2018,4,19,10,30,935.0,111.0,4.6,17.4,896.0,989.31,759.4
2018,4,19,10,45,923.0,120.0,4.7,17.6,910.5,1009.3,772.49
2018,4,19,11,0,911.0,129.0,4.8,17.8,925.0,1025.08,782.84
2018,4,19,11,15,914.5,129.5,4.8,17.95,939.0,1043.3,794.27
2018,4,19,11,30,918.0,130.0,4.8,18.1,953.0,1057.91,803.27
2018,4,19,11,45,935.0,122.0,4.85,18.2,964.5,1073.61,813.77
2018,4,19,12,0,952.0,114.0,4.9,18.3,976.0,1085.58,821.83
2018,4,19,12,15,947.0,116.5,4.95,18.4,972.0,1082.42,819.78
2018,4,19,12,30,942.0,119.0,5.0,18.5,968.0,1075.37,815.31
2018,4,19,12,45,935.0,121.5,5.05,18.55,955.5,1062.52,807.18
2018,4,19,13,0,928.0,124.0,5.1,18.6,943.0,1045.99,796.65
2018,4,19,13,15,925.0,122.0,5.15,18.55,924.5,1025.14,783.51
2018,4,19,13,30,922.0,120.0,5.2,18.5,906.0,1000.71,767.94
2018,4,19,13,45,918.0,117.0,5.2,18.5,879.5,970.89,748.06
2018,4,19,14,0,914.0,114.0,5.2,18.5,853.0,937.8,725.87
2018,4,19,14,15,905.0,112.5,5.15,18.35,819.5,898.86,699.52
2018,4,19,14,30,896.0,111.0,5.1,18.2,786.0,857.33,671.18
2018,4,19,14,45,884.5,109.0,5.1,18.1,746.0,810.96,639.23
2018,4,19,15,0,873.0,107.0,5.1,18.0,706.0,762.65,605.52
2018,4,19,15,15,857.5,104.0,5.1,18.0,660.5,711.9,569.06
2018,4,19,15,30,842.0,101.0,5.1,18.0,615.0,656.54,526.58
2018,4,19,15,45,819.5,98.0,4.9,17.65,564.5,596.31,479.29
2018,4,19,16,0,797.0,95.0,4.7,17.3,514.0,536.39,431.03
2018,4,19,16,15,766.0,91.5,4.5,16.95,461.0,472.48,378.32
2018,4,19,16,30,735.0,88.0,4.3,16.6,408.0,410.07,325.37
2018,4,19,16,45,691.5,83.5,4.1,16.3,353.0,344.57,268.72
2018,4,19,17,0,648.0,79.0,3.9,16.0,298.0,283.2,214.48
2018,4,19,17,15,587.5,72.0,3.4,15.3,244.0,219.62,158.75
2018,4,19,17,30,527.0,65.0,2.9,14.6,190.0,162.98,109.71
2018,4,19,17,45,435.0,55.5,2.45,13.85,141.5,107.27,65.55
2018,4,19,18,0,343.0,46.0,2.0,13.1,93.0,63.11,35.3
2018,4,19,18,15,219.0,32.0,1.85,12.55,57.0,25.21,13.56
2018,4,19,18,30,95.0,18.0,1.7,12.0,21.0,17.16,0.0
2018,4,19,18,45,47.5,9.0,1.55,11.45,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,20,5,15,20.5,4.5,1.2,10.25,4.5,0.0,0.0
2018,4,20,5,30,41.0,9.0,1.3,10.6,9.0,8.58,0.0
2018,4,20,5,45,150.5,24.5,1.4,10.95,38.5,19.55,0.0
2018,4,20,6,0,260.0,40.0,1.5,11.3,68.0,39.44,22.02
2018,4,20,6,15,361.0,52.0,1.55,11.85,114.0,78.2,45.87
2018,4,20,6,30,462.0,64.0,1.6,12.4,160.0,130.89,84.92
2018,4,20,6,45,532.0,71.5,1.65,12.95,212.5,183.9,129.15
2018,4,20,7,0,602.0,79.0,1.7,13.5,265.0,245.26,182.12
2018,4,20,7,15,650.5,84.0,1.8,14.2,319.5,304.96,234.49
2018,4,20,7,30,699.0,89.0,1.9,14.9,374.0,369.62,289.93
2018,4,20,7,45,736.0,92.5,2.0,15.6,428.5,432.15,342.36
2018,4,20,8,0,773.0,96.0,2.1,16.3,483.0,497.71,395.42
2018,4,20,8,15,798.5,98.5,2.25,17.15,534.0,557.89,442.6
2018,4,20,8,30,824.0,101.0,2.4,18.0,585.0,618.92,488.85
2018,4,20,8,45,843.5,103.0,2.55,18.85,632.5,675.93,530.67
2018,4,20,9,0,863.0,105.0,2.7,19.7,680.0,732.49,570.43
2018,4,20,9,15,879.0,105.5,2.85,20.35,722.0,780.34,602.1
2018,4,20,9,30,895.0,106.0,3.0,21.0,764.0,829.99,634.65
2018,4,20,9,45,908.5,104.5,3.15,21.6,800.0,873.78,662.82
2018,4,20,10,0,922.0,103.0,3.3,22.2,836.0,915.38,689.24
2018,4,20,10,15,929.0,104.5,3.35,22.55,865.0,951.84,711.97
2018,4,20,10,30,936.0,106.0,3.4,22.9,894.0,985.25,732.54
2018,4,20,10,45,940.0,107.5,3.5,23.3,915.5,1012.59,749.23
2018,4,20,11,0,944.0,109.0,3.6,23.7,937.0,1036.42,763.65
2018,4,20,11,15,945.5,109.5,3.6,23.95,949.5,1053.11,773.13
2018,4,20,11,30,947.0,110.0,3.6,24.2,962.0,1066.01,780.27
2018,4,20,11,45,947.0,110.5,3.65,24.45,966.5,1073.56,784.45
2018,4,20,12,0,947.0,111.0,3.7,24.7,971.0,1077.22,786.27
2018,4,20,12,15,946.5,110.5,3.75,24.8,968.0,1075.41,785.16
2018,4,20,12,30,946.0,110.0,3.8,24.9,965.0,1069.7,781.7
2018,4,20,12,45,944.0,109.5,3.85,25.0,954.0,1058.63,774.88
2018,4,20,13,0,942.0,109.0,3.9,25.1,943.0,1043.75,765.71
2018,4,20,13,15,936.5,108.0,3.95,25.1,922.5,1021.25,751.91
2018,4,20,13,30,931.0,107.0,4.0,25.1,902.0,995.24,735.85
2018,4,20,13,45,924.5,106.0,4.0,25.05,875.5,964.96,716.76
2018,4,20,14,0,918.0,105.0,4.0,25.0,849.0,931.54,695.51
2018,4,20,14,15,909.0,103.5,4.0,24.85,815.5,892.48,670.58
2018,4,20,14,30,900.0,102.0,4.0,24.7,782.0,850.83,643.67
2018,4,20,14,45,887.5,100.5,4.0,24.55,742.0,804.07,612.91
2018,4,20,15,0,875.0,99.0,4.0,24.4,702.0,755.45,580.47
2018,4,20,15,15,860.0,96.5,4.0,24.4,657.0,702.49,544.11
2018,4,20,15,30,845.0,94.0,4.0,24.4,612.0,650.74,505.84
2018,4,20,15,45,824.0,91.5,3.85,23.85,562.5,591.86,461.84
2018,4,20,16,0,803.0,89.0,3.7,23.3,513.0,533.13,416.6
2018,4,20,16,15,775.0,85.0,3.5,22.75,460.5,469.94,366.42
2018,4,20,16,30,747.0,81.0,3.3,22.2,408.0,408.36,315.88
2018,4,20,16,45,709.0,76.0,3.15,21.7,354.0,343.27,261.21
2018,4,20,17,0,671.0,71.0,3.0,21.2,300.0,282.23,208.47
2018,4,20,17,15,616.5,65.0,2.6,20.15,247.0,219.87,154.82
2018,4,20,17,30,562.0,59.0,2.2,19.1,194.0,163.65,106.84
2018,4,20,17,45,479.0,50.0,1.8,18.05,145.0,107.42,62.69
2018,4,20,18,0,396.0,41.0,1.4,17.0,96.0,61.51,31.71
2018,4,20,18,15,268.0,29.0,1.35,16.35,59.0,23.48,12.39
2018,4,20,18,30,140.0,17.0,1.3,15.7,22.0,16.2,0.0
2018,4,20,18,45,70.0,8.5,1.25,15.0,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,21,5,15,29.0,4.5,0.75,10.1,5.0,0.0,0.0
2018,4,21,5,30,58.0,9.0,0.7,10.8,10.0,8.58,0.0
2018,4,21,5,45,179.5,23.5,0.7,11.45,40.5,18.65,0.0
2018,4,21,6,0,301.0,38.0,0.7,12.1,71.0,40.59,22.14
2018,4,21,6,15,385.5,47.5,0.75,12.8,114.0,78.03,44.53
2018,4,21,6,30,470.0,57.0,0.8,13.5,157.0,126.16,80.23
2018,4,21,6,45,365.0,76.0,0.8,14.25,166.5,151.7,108.14
2018,4,21,7,0,260.0,95.0,0.8,15.0,176.0,163.46,123.95
2018,4,21,7,15,278.5,113.0,0.85,15.9,214.5,204.08,158.61
2018,4,21,7,30,297.0,131.0,0.9,16.8,253.0,246.75,194.05
2018,4,21,7,45,315.5,151.0,0.95,17.75,296.0,293.27,231.48
2018,4,21,8,0,334.0,171.0,1.0,18.7,339.0,341.53,269.11
2018,4,21,8,15,426.5,175.0,1.1,19.7,412.5,422.75,331.16
2018,4,21,8,30,519.0,179.0,1.2,20.7,486.0,507.92,394.34
2018,4,21,8,45,673.0,145.0,1.3,21.65,575.5,607.29,467.21
2018,4,21,9,0,827.0,111.0,1.4,22.6,665.0,713.75,542.63
2018,4,21,9,15,853.0,109.0,1.45,23.3,710.5,768.63,576.89
2018,4,21,9,30,879.0,107.0,1.5,24.0,756.0,818.78,607.79
2018,4,21,9,45,892.0,106.5,1.55,24.7,792.0,862.51,633.94
2018,4,21,10,0,905.0,106.0,1.6,25.4,828.0,904.09,658.37
2018,4,21,10,15,911.0,107.5,1.6,25.8,856.0,939.05,678.4
2018,4,21,10,30,917.0,109.0,1.6,26.2,884.0,970.96,696.37
2018,4,21,10,45,921.5,109.5,1.6,26.6,904.5,997.21,710.66
2018,4,21,11,0,926.0,110.0,1.6,27.0,925.0,1020.04,722.84
2018,4,21,11,15,928.5,111.0,1.6,27.3,938.5,1037.89,732.25
2018,4,21,11,30,931.0,112.0,1.6,27.6,952.0,1052.05,739.5
2018,4,21,11,45,932.0,112.0,1.55,27.9,957.0,1059.9,742.22
2018,4,21,12,0,933.0,112.0,1.5,28.2,962.0,1063.93,742.78
2018,4,21,12,15,932.5,112.0,1.45,28.35,959.0,1062.61,740.68
2018,4,21,12,30,932.0,112.0,1.4,28.5,956.0,1057.45,736.45
2018,4,21,12,45,929.0,111.0,1.35,28.7,944.0,1044.95,727.79
2018,4,21,13,0,926.0,110.0,1.3,28.9,932.0,1028.73,717.1
2018,4,21,13,15,921.0,109.5,1.25,28.9,913.0,1007.48,704.06
2018,4,21,13,30,916.0,109.0,1.2,28.9,894.0,982.78,689.03
2018,4,21,13,45,907.5,109.0,1.15,28.95,867.0,952.07,670.22
2018,4,21,14,0,899.0,109.0,1.1,29.0,840.0,918.39,649.62
2018,4,21,14,15,873.0,115.5,1.15,28.9,802.0,873.67,623.86
2018,4,21,14,30,847.0,122.0,1.2,28.8,764.0,832.5,600.02
2018,4,21,14,45,823.0,123.0,1.25,28.65,720.0,780.83,568.93
2018,4,21,15,0,799.0,124.0,1.3,28.5,676.0,728.39,536.7
2018,4,21,15,15,798.5,113.5,1.3,28.5,635.0,680.01,504.93
2018,4,21,15,30,798.0,103.0,1.3,28.5,594.0,629.41,470.12
2018,4,21,15,45,791.5,97.0,1.55,28.0,551.0,577.87,435.76
2018,4,21,16,0,785.0,91.0,1.8,27.5,508.0,525.11,398.41
2018,4,21,16,15,756.0,87.0,1.8,26.9,455.5,462.45,351.01
2018,4,21,16,30,727.0,83.0,1.8,26.3,403.0,401.55,303.15
2018,4,21,16,45,688.5,78.5,1.8,25.75,350.0,337.96,251.59
2018,4,21,17,0,650.0,74.0,1.8,25.2,297.0,278.5,201.77
2018,4,21,17,15,594.0,67.5,1.65,23.95,244.5,216.56,150.13
2018,4,21,17,30,538.0,61.0,1.5,22.7,192.0,160.98,103.97
2018,4,21,17,45,459.5,51.5,1.35,21.5,144.0,106.36,61.77
2018,4,21,18,0,381.0,42.0,1.2,20.3,96.0,61.48,31.75
2018,4,21,18,15,258.0,29.5,1.15,19.65,59.5,23.8,12.75
2018,4,21,18,30,135.0,17.0,1.1,19.0,23.0,16.2,0.0
2018,4,21,18,45,67.5,8.5,1.1,18.3,11.5,8.1,0.0
2018,4,21,19,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,15.45,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,5,15,38.0,5.0,0.35,16.65,5.5,0.0,0.0
2018,4,22,5,30,76.0,10.0,0.4,17.0,11.0,9.53,0.0
2018,4,22,5,45,214.5,23.5,0.4,17.35,44.0,19.37,2.75
2018,4,22,6,0,353.0,37.0,0.4,17.7,77.0,41.52,21.27
2018,4,22,6,15,448.5,45.5,0.5,18.25,124.5,82.45,44.61
2018,4,22,6,30,544.0,54.0,0.6,18.8,172.0,135.37,82.9
2018,4,22,6,45,604.0,60.5,0.7,19.3,224.5,190.41,128.34
2018,4,22,7,0,664.0,67.0,0.8,19.8,277.0,252.43,181.03
2018,4,22,7,15,705.0,72.0,0.9,20.5,331.5,314.07,233.69
2018,4,22,7,30,746.0,77.0,1.0,21.2,386.0,378.66,287.45
2018,4,22,7,45,776.0,80.5,1.05,21.9,439.5,440.36,337.28
2018,4,22,8,0,806.0,84.0,1.1,22.6,493.0,504.04,386.7
2018,4,22,8,15,827.5,87.5,1.15,23.4,544.0,564.56,431.77
2018,4,22,8,30,849.0,91.0,1.2,24.2,595.0,625.45,475.36
2018,4,22,8,45,866.0,93.5,1.25,25.0,642.5,679.93,512.98
2018,4,22,9,0,883.0,96.0,1.3,25.8,690.0,735.57,549.03
2018,4,22,9,15,896.0,98.0,1.35,26.3,732.0,786.6,580.86
2018,4,22,9,30,909.0,100.0,1.4,26.8,774.0,835.94,611.06
2018,4,22,9,45,919.0,101.0,1.4,27.25,810.0,879.75,636.72
2018,4,22,10,0,929.0,102.0,1.4,27.7,846.0,921.12,660.46
2018,4,22,10,15,936.0,104.0,1.45,28.05,875.5,958.15,682.14
2018,4,22,10,30,943.0,106.0,1.5,28.4,905.0,992.12,701.81
2018,4,22,10,45,947.0,107.5,1.5,28.7,926.5,1019.46,716.7
2018,4,22,11,0,951.0,109.0,1.5,29.0,948.0,1043.28,729.46
2018,4,22,11,15,953.0,110.0,1.55,29.2,961.5,1060.94,739.62
2018,4,22,11,30,955.0,111.0,1.6,29.4,975.0,1074.82,747.64
2018,4,22,11,45,955.0,112.0,1.6,29.55,980.0,1082.82,751.61
2018,4,22,12,0,955.0,113.0,1.6,29.7,985.0,1086.9,753.42
2018,4,22,12,15,952.5,114.0,1.7,29.8,981.5,1084.54,753.25
2018,4,22,12,30,950.0,115.0,1.8,29.9,978.0,1078.27,750.84
2018,4,22,12,45,945.5,116.0,1.85,29.95,966.0,1066.16,744.41
2018,4,22,13,0,941.0,117.0,1.9,30.0,954.0,1050.3,735.81
2018,4,22,13,15,935.5,117.0,1.95,29.9,935.0,1028.8,724.24
2018,4,22,13,30,930.0,117.0,2.0,29.8,916.0,1003.82,710.52
2018,4,22,13,45,922.5,116.0,2.05,29.75,888.5,972.62,692.7
2018,4,22,14,0,915.0,115.0,2.1,29.7,861.0,938.34,672.81
2018,4,22,14,15,896.0,117.5,2.15,29.5,823.5,894.93,647.21
2018,4,22,14,30,877.0,120.0,2.2,29.3,786.0,849.61,620.03
2018,4,22,14,45,874.0,114.0,2.25,29.1,749.0,806.55,593.89
2018,4,22,15,0,871.0,108.0,2.3,28.9,712.0,760.92,565.54
2018,4,22,15,15,855.0,105.5,2.3,28.9,666.5,710.4,532.25
2018,4,22,15,30,839.0,103.0,2.3,28.9,621.0,655.44,493.48
2018,4,22,15,45,814.0,99.5,2.3,28.25,569.0,593.45,449.75
2018,4,22,16,0,789.0,96.0,2.3,27.6,517.0,532.07,404.87
2018,4,22,16,15,766.5,91.5,2.2,27.0,466.5,471.84,358.75
2018,4,22,16,30,744.0,87.0,2.1,26.4,416.0,412.63,311.71
2018,4,22,16,45,706.0,82.0,2.0,25.8,362.0,347.75,258.93
2018,4,22,17,0,668.0,77.0,1.9,25.2,308.0,286.89,207.89
2018,4,22,17,15,593.5,71.5,1.7,24.0,251.0,220.21,153.0
2018,4,22,17,30,519.0,66.0,1.5,22.8,194.0,162.14,105.63
2018,4,22,17,45,442.0,55.5,1.3,21.55,146.0,107.93,63.8
2018,4,22,18,0,365.0,45.0,1.1,20.3,98.0,63.32,33.78
2018,4,22,18,15,244.5,32.5,1.1,19.65,61.5,25.46,14.32
2018,4,22,18,30,124.0,20.0,1.1,19.0,25.0,15.99,0.0
2018,4,22,18,45,62.0,10.0,1.05,18.3,12.5,9.53,0.0
2018,4,22,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,14.45,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,14.3,0.0,0.0,0.0
