Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,3,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,4,23,5,15,31.5,6.5,0.6,14.75,7.0,0.0,0.0
2018,4,23,5,30,63.0,13.0,0.6,15.3,14.0,12.39,0.0
2018,4,23,5,45,172.0,28.0,0.65,15.85,45.0,22.23,6.32
2018,4,23,6,0,281.0,43.0,0.7,16.4,76.0,44.19,24.71
2018,4,23,6,15,350.5,56.0,0.85,17.15,118.5,82.71,48.89
2018,4,23,6,30,420.0,69.0,1.0,17.9,161.0,129.79,84.17
2018,4,23,6,45,463.0,81.0,1.15,18.7,208.0,178.71,124.89
2018,4,23,7,0,506.0,93.0,1.3,19.5,255.0,234.61,172.32
2018,4,23,7,15,576.0,98.5,1.4,20.35,314.5,296.48,223.66
2018,4,23,7,30,646.0,104.0,1.5,21.2,374.0,365.97,280.23
2018,4,23,7,45,695.0,106.5,1.55,22.1,431.5,430.06,331.37
2018,4,23,8,0,744.0,109.0,1.6,23.0,489.0,498.38,384.0
2018,4,23,8,15,766.0,114.0,1.7,23.65,539.5,557.77,428.85
2018,4,23,8,30,788.0,119.0,1.8,24.3,590.0,617.19,472.29
2018,4,23,8,45,803.5,123.0,1.9,25.0,635.0,671.76,510.82
2018,4,23,9,0,819.0,127.0,2.0,25.7,680.0,725.6,547.72
2018,4,23,9,15,837.5,128.0,2.0,26.1,723.0,777.62,581.14
2018,4,23,9,30,856.0,129.0,2.0,26.5,766.0,828.54,612.83
2018,4,23,9,45,868.5,128.5,2.0,26.85,801.0,871.46,638.8
2018,4,23,10,0,881.0,128.0,2.0,27.2,836.0,906.36,659.26
2018,4,23,10,15,833.5,157.5,2.0,27.5,845.5,927.78,671.04
2018,4,23,10,30,786.0,187.0,2.0,27.8,855.0,936.77,674.98
2018,4,23,10,45,842.0,162.5,1.95,28.1,894.0,984.14,702.95
2018,4,23,11,0,898.0,138.0,1.9,28.4,933.0,1021.57,723.84
2018,4,23,11,15,903.0,138.0,1.85,28.55,947.0,1040.29,733.45
2018,4,23,11,30,908.0,138.0,1.8,28.7,961.0,1055.49,741.11
2018,4,23,11,45,907.5,139.0,1.75,28.85,965.5,1062.57,743.87
2018,4,23,12,0,907.0,140.0,1.7,29.0,970.0,1065.92,744.54
2018,4,23,12,15,906.0,139.5,1.65,29.05,966.5,1063.51,742.16
2018,4,23,12,30,905.0,139.0,1.6,29.1,963.0,1057.39,737.71
2018,4,23,12,45,897.0,141.5,1.6,29.2,950.0,1043.67,729.43
2018,4,23,13,0,889.0,144.0,1.6,29.3,937.0,1026.47,719.19
2018,4,23,13,15,885.5,142.0,1.65,29.25,918.0,1005.73,708.02
2018,4,23,13,30,882.0,140.0,1.7,29.2,899.0,981.62,694.76
2018,4,23,13,45,872.0,139.0,1.75,29.15,870.5,949.3,676.28
2018,4,23,14,0,862.0,138.0,1.8,29.1,842.0,920.74,660.09
2018,4,23,14,15,837.0,141.5,1.85,28.9,803.0,874.38,632.58
2018,4,23,14,30,812.0,145.0,1.9,28.7,764.0,826.65,603.84
2018,4,23,14,45,807.0,136.5,2.0,28.55,725.0,781.31,576.44
2018,4,23,15,0,802.0,128.0,2.1,28.4,686.0,733.78,546.92
2018,4,23,15,15,782.0,125.0,2.1,28.4,640.0,679.49,509.83
2018,4,23,15,30,762.0,122.0,2.1,28.4,594.0,624.82,471.19
2018,4,23,15,45,747.0,114.5,2.25,27.6,546.5,568.88,432.64
2018,4,23,16,0,732.0,107.0,2.4,26.8,499.0,512.04,391.65
2018,4,23,16,15,724.5,98.5,2.45,26.1,454.0,457.9,350.38
2018,4,23,16,30,717.0,90.0,2.5,25.4,409.0,403.26,306.87
2018,4,23,16,45,675.0,85.0,2.55,24.65,354.5,339.04,254.64
2018,4,23,17,0,633.0,80.0,2.6,23.9,300.0,278.8,204.12
2018,4,23,17,15,582.0,73.0,2.45,22.75,249.0,218.68,153.38
2018,4,23,17,30,531.0,66.0,2.3,21.6,198.0,164.32,107.7
2018,4,23,17,45,446.5,56.5,2.2,20.4,149.0,109.41,65.25
2018,4,23,18,0,362.0,47.0,2.1,19.2,100.0,65.03,35.47
2018,4,23,18,15,240.0,33.0,2.0,18.45,62.5,25.82,14.93
2018,4,23,18,30,118.0,19.0,1.9,17.7,25.0,15.11,0.0
2018,4,23,18,45,59.0,9.5,1.8,16.9,12.5,9.05,0.0
2018,4,23,19,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,4,24,5,15,38.5,6.5,0.25,13.75,7.5,0.0,0.0
2018,4,24,5,30,77.0,13.0,0.2,14.3,15.0,12.39,0.0
2018,4,24,5,45,200.0,27.5,0.15,14.9,48.0,21.75,7.79
2018,4,24,6,0,323.0,42.0,0.1,15.5,81.0,46.59,25.84
2018,4,24,6,15,364.5,53.5,0.15,16.05,118.5,82.39,48.23
2018,4,24,6,30,406.0,65.0,0.2,16.6,156.0,124.57,80.72
2018,4,24,6,45,427.0,80.5,0.25,17.15,198.5,171.02,120.15
2018,4,24,7,0,448.0,96.0,0.3,17.7,241.0,219.9,162.13
2018,4,24,7,15,538.5,100.5,0.35,18.4,305.5,286.34,215.87
2018,4,24,7,30,629.0,105.0,0.4,19.1,370.0,360.88,275.16
2018,4,24,7,45,687.5,105.5,0.4,19.75,430.0,426.35,326.33
2018,4,24,8,0,746.0,106.0,0.4,20.4,490.0,497.06,379.67
2018,4,24,8,15,767.0,111.5,0.5,21.05,540.0,556.41,423.77
2018,4,24,8,30,788.0,117.0,0.6,21.7,590.0,615.78,466.53
2018,4,24,8,45,802.5,122.5,0.7,22.35,636.0,671.11,505.12
2018,4,24,9,0,817.0,128.0,0.8,23.0,682.0,725.64,542.08
2018,4,24,9,15,833.5,129.0,0.9,23.5,723.5,775.99,574.53
2018,4,24,9,30,850.0,130.0,1.0,24.0,765.0,825.09,605.37
2018,4,24,9,45,865.0,129.0,1.1,24.5,801.0,869.29,632.63
2018,4,24,10,0,880.0,128.0,1.2,25.0,837.0,905.68,654.67
2018,4,24,10,15,889.5,127.5,1.25,25.45,865.5,940.78,675.18
2018,4,24,10,30,899.0,127.0,1.3,25.9,894.0,973.11,693.82
2018,4,24,10,45,907.5,126.0,1.3,26.35,916.0,1001.0,708.82
2018,4,24,11,0,916.0,125.0,1.3,26.8,938.0,1025.71,721.81
2018,4,24,11,15,920.5,124.0,1.35,27.05,951.0,1043.11,731.8
2018,4,24,11,30,925.0,123.0,1.4,27.3,964.0,1056.92,739.76
2018,4,24,11,45,928.5,121.5,1.4,27.55,969.5,1065.52,743.84
2018,4,24,12,0,932.0,120.0,1.4,27.8,975.0,1070.36,745.82
2018,4,24,12,15,933.0,118.5,1.4,27.95,972.0,1068.86,744.44
2018,4,24,12,30,934.0,117.0,1.4,28.1,969.0,1063.53,740.96
2018,4,24,12,45,933.5,115.5,1.45,28.25,958.5,1052.88,735.26
2018,4,24,13,0,933.0,114.0,1.5,28.4,948.0,1038.46,727.4
2018,4,24,13,15,928.5,113.0,1.55,28.4,929.0,1016.99,715.71
2018,4,24,13,30,924.0,112.0,1.6,28.4,910.0,992.04,701.9
2018,4,24,13,45,908.5,115.5,1.7,28.4,880.5,958.3,683.16
2018,4,24,14,0,893.0,119.0,1.8,28.4,851.0,921.95,662.53
2018,4,24,14,15,861.5,127.0,1.85,28.2,810.0,874.13,634.09
2018,4,24,14,30,830.0,135.0,1.9,28.0,769.0,830.59,608.05
2018,4,24,14,45,827.0,127.0,2.0,27.85,731.5,786.63,581.52
2018,4,24,15,0,824.0,119.0,2.1,27.7,694.0,740.27,552.76
2018,4,24,15,15,822.0,110.0,2.1,27.7,652.5,691.35,520.04
2018,4,24,15,30,820.0,101.0,2.1,27.7,611.0,640.31,484.1
2018,4,24,15,45,788.0,98.5,2.2,27.05,557.0,576.25,439.03
2018,4,24,16,0,756.0,96.0,2.3,26.4,503.0,513.57,393.22
2018,4,24,16,15,720.0,93.0,2.35,25.75,449.5,449.8,344.64
2018,4,24,16,30,684.0,90.0,2.4,25.1,396.0,388.84,296.4
2018,4,24,16,45,647.0,86.0,2.4,24.4,346.0,329.45,247.76
2018,4,24,17,0,610.0,82.0,2.4,23.7,296.0,273.46,200.48
2018,4,24,17,15,491.0,79.0,2.3,22.6,232.5,201.62,142.76
2018,4,24,17,30,372.0,76.0,2.2,21.5,169.0,142.24,96.31
2018,4,24,17,45,320.0,62.0,2.05,20.35,128.5,97.27,60.82
2018,4,24,18,0,268.0,48.0,1.9,19.2,88.0,58.75,33.5
2018,4,24,18,15,188.0,34.0,1.85,18.4,56.5,26.63,15.81
2018,4,24,18,30,108.0,20.0,1.8,17.6,25.0,15.89,0.0
2018,4,24,18,45,54.0,10.0,1.75,16.8,12.5,9.53,0.0
2018,4,24,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,25,5,15,39.5,7.0,0.85,13.15,8.0,0.0,0.0
2018,4,25,5,30,79.0,14.0,0.9,13.5,16.0,13.34,0.0
2018,4,25,5,45,198.5,28.0,1.0,13.85,49.0,22.09,9.24
2018,4,25,6,0,318.0,42.0,1.1,14.2,82.0,46.89,26.08
2018,4,25,6,15,332.5,52.5,1.15,14.75,112.0,79.02,47.01
2018,4,25,6,30,347.0,63.0,1.2,15.3,142.0,114.0,75.31
2018,4,25,6,45,212.0,94.0,1.25,15.8,146.0,135.6,100.52
2018,4,25,7,0,77.0,125.0,1.3,16.3,150.0,138.38,108.35
2018,4,25,7,15,100.5,148.0,1.3,17.1,187.0,175.53,138.49
2018,4,25,7,30,124.0,171.0,1.3,17.9,224.0,214.13,169.31
2018,4,25,7,45,226.0,158.5,1.3,18.7,270.0,260.47,205.83
2018,4,25,8,0,328.0,146.0,1.3,19.5,316.0,319.43,252.36
2018,4,25,8,15,551.5,130.5,1.3,20.2,449.5,453.76,355.99
2018,4,25,8,30,775.0,115.0,1.3,20.9,583.0,606.26,468.43
2018,4,25,8,45,799.5,115.5,1.25,21.6,630.5,662.47,506.43
2018,4,25,9,0,824.0,116.0,1.2,22.3,678.0,718.76,543.8
2018,4,25,9,15,837.5,118.0,1.25,22.95,718.5,768.0,574.65
2018,4,25,9,30,851.0,120.0,1.3,23.6,759.0,815.75,604.01
2018,4,25,9,45,861.0,122.0,1.3,24.25,793.5,853.71,625.84
2018,4,25,10,0,871.0,124.0,1.3,24.9,828.0,893.93,648.88
2018,4,25,10,15,878.0,125.5,1.35,25.4,856.0,928.45,669.01
2018,4,25,10,30,885.0,127.0,1.4,25.9,884.0,960.1,687.23
2018,4,25,10,45,889.0,128.0,1.45,26.45,904.0,985.36,701.23
2018,4,25,11,0,893.0,129.0,1.5,27.0,924.0,1007.32,713.22
2018,4,25,11,15,867.0,146.5,1.55,27.25,927.5,1012.93,716.01
2018,4,25,11,30,841.0,164.0,1.6,27.5,931.0,1023.98,722.47
2018,4,25,11,45,849.5,160.5,1.65,27.8,938.5,1035.05,728.82
2018,4,25,12,0,858.0,157.0,1.7,28.1,946.0,1042.61,733.1
2018,4,25,12,15,852.0,160.0,1.7,28.2,941.5,1038.75,730.38
2018,4,25,12,30,846.0,163.0,1.7,28.3,937.0,1031.32,725.72
2018,4,25,12,45,840.0,163.5,1.7,28.4,924.5,1017.81,717.46
2018,4,25,13,0,834.0,164.0,1.7,28.5,912.0,1000.94,707.28
2018,4,25,13,15,852.5,150.0,1.75,28.45,901.0,989.35,701.57
2018,4,25,13,30,871.0,136.0,1.8,28.4,890.0,966.21,688.59
2018,4,25,13,45,862.0,136.0,1.85,28.35,863.5,936.09,671.23
2018,4,25,14,0,853.0,136.0,1.9,28.3,837.0,909.57,656.1
2018,4,25,14,15,841.5,134.5,1.95,28.1,803.0,869.89,632.61
2018,4,25,14,30,830.0,133.0,2.0,27.9,769.0,828.0,607.43
2018,4,25,14,45,814.0,132.0,2.1,27.7,729.5,781.15,578.89
2018,4,25,15,0,798.0,131.0,2.2,27.5,690.0,732.95,548.8
2018,4,25,15,15,781.0,127.5,2.2,27.5,645.5,680.46,512.66
2018,4,25,15,30,764.0,124.0,2.2,27.5,601.0,627.32,474.91
2018,4,25,15,45,739.0,120.5,2.5,26.6,552.0,569.49,435.37
2018,4,25,16,0,714.0,117.0,2.8,25.7,503.0,511.77,393.88
2018,4,25,16,15,681.0,112.5,2.95,24.85,451.0,450.26,347.18
2018,4,25,16,30,648.0,108.0,3.1,24.0,399.0,391.09,300.45
2018,4,25,16,45,606.0,101.5,3.25,23.2,346.5,329.31,250.12
2018,4,25,17,0,564.0,95.0,3.4,22.4,294.0,271.63,201.71
2018,4,25,17,15,481.0,88.0,3.35,21.3,238.0,205.81,147.54
2018,4,25,17,30,398.0,81.0,3.3,20.2,182.0,151.69,103.65
2018,4,25,17,45,304.5,66.5,3.25,19.05,133.0,99.33,63.59
2018,4,25,18,0,211.0,52.0,3.2,17.9,84.0,58.6,35.5
2018,4,25,18,15,125.5,35.0,3.15,17.1,52.0,28.8,17.86
2018,4,25,18,30,40.0,18.0,3.1,16.3,20.0,15.79,0.0
2018,4,25,18,45,20.0,9.0,3.05,15.55,10.0,8.58,0.0
2018,4,25,19,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,26,5,15,31.5,7.0,1.35,10.75,8.0,0.0,0.0
2018,4,26,5,30,63.0,14.0,1.5,11.2,16.0,13.34,0.0
2018,4,26,5,45,167.5,30.5,1.6,11.65,49.0,24.05,11.7
2018,4,26,6,0,272.0,47.0,1.7,12.1,82.0,48.86,28.79
2018,4,26,6,15,286.5,51.5,1.7,12.65,104.0,74.16,45.23
2018,4,26,6,30,301.0,56.0,1.7,13.2,126.0,100.68,66.88
2018,4,26,6,45,151.0,73.5,1.65,13.75,108.5,103.32,76.73
2018,4,26,7,0,1.0,91.0,1.6,14.3,91.0,84.77,66.59
2018,4,26,7,15,0.5,103.0,1.6,15.0,103.0,95.99,75.73
2018,4,26,7,30,0.0,115.0,1.6,15.7,115.0,107.17,84.58
2018,4,26,7,45,0.5,133.0,1.6,16.4,133.5,124.42,98.25
2018,4,26,8,0,1.0,151.0,1.6,17.1,152.0,141.81,111.77
2018,4,26,8,15,1.5,160.0,1.55,17.85,161.0,150.78,118.26
2018,4,26,8,30,2.0,169.0,1.5,18.6,170.0,159.81,124.74
2018,4,26,8,45,7.5,196.0,1.5,19.35,201.0,189.46,147.58
2018,4,26,9,0,13.0,223.0,1.5,20.1,232.0,219.78,170.49
2018,4,26,9,15,33.0,270.5,1.55,20.7,295.0,287.89,222.47
2018,4,26,9,30,53.0,318.0,1.6,21.3,358.0,353.34,271.02
2018,4,26,9,45,275.0,297.0,1.65,21.95,518.5,536.99,410.45
2018,4,26,10,0,497.0,276.0,1.7,22.6,679.0,729.15,547.4
2018,4,26,10,15,694.0,199.5,1.85,23.0,783.0,849.08,630.83
2018,4,26,10,30,891.0,123.0,2.0,23.4,887.0,961.57,703.43
2018,4,26,10,45,896.5,123.5,2.15,23.85,908.0,987.81,718.91
2018,4,26,11,0,902.0,124.0,2.3,24.3,929.0,1010.79,733.2
2018,4,26,11,15,905.5,124.0,2.4,24.55,942.0,1027.89,743.81
2018,4,26,11,30,909.0,124.0,2.5,24.8,955.0,1041.45,752.29
2018,4,26,11,45,910.0,125.0,2.65,25.05,960.5,1049.88,758.14
2018,4,26,12,0,911.0,126.0,2.8,25.3,966.0,1054.62,761.74
2018,4,26,12,15,911.0,125.5,2.85,25.45,963.0,1053.09,760.78
2018,4,26,12,30,911.0,125.0,2.9,25.6,960.0,1047.84,757.63
2018,4,26,12,45,909.5,123.5,3.0,25.7,949.0,1036.37,751.22
2018,4,26,13,0,908.0,122.0,3.1,25.8,938.0,1021.26,742.55
2018,4,26,13,15,904.5,121.5,3.15,25.75,920.0,1001.67,731.05
2018,4,26,13,30,901.0,121.0,3.2,25.7,902.0,978.66,717.35
2018,4,26,13,45,895.5,119.0,3.25,25.65,876.0,948.97,699.23
2018,4,26,14,0,890.0,117.0,3.3,25.6,850.0,916.22,679.0
2018,4,26,14,15,882.0,115.0,3.4,25.35,817.0,878.44,656.03
2018,4,26,14,30,874.0,113.0,3.5,25.1,784.0,838.1,631.01
2018,4,26,14,45,863.0,110.5,3.6,24.85,745.0,792.58,601.98
2018,4,26,15,0,852.0,108.0,3.7,24.6,706.0,748.52,573.5
2018,4,26,15,15,836.5,105.5,3.7,24.6,661.5,695.84,536.96
2018,4,26,15,30,821.0,103.0,3.7,24.6,617.0,642.24,497.5
2018,4,26,15,45,801.5,99.5,3.8,23.65,568.5,584.59,455.93
2018,4,26,16,0,782.0,96.0,3.9,22.7,520.0,527.03,412.74
2018,4,26,16,15,754.5,92.5,3.9,21.95,468.5,465.96,364.66
2018,4,26,16,30,727.0,89.0,3.9,21.2,417.0,405.82,315.59
2018,4,26,16,45,689.0,84.0,3.95,20.5,363.5,342.67,262.64
2018,4,26,17,0,651.0,79.0,4.0,19.8,310.0,283.01,211.13
2018,4,26,17,15,596.5,72.5,3.85,18.9,257.5,221.56,158.08
2018,4,26,17,30,542.0,66.0,3.7,18.0,205.0,166.26,110.73
2018,4,26,17,45,460.5,57.0,3.6,17.15,156.0,111.6,67.5
2018,4,26,18,0,379.0,48.0,3.5,16.3,107.0,67.04,37.05
2018,4,26,18,15,261.0,35.0,3.35,15.6,68.5,27.72,17.27
2018,4,26,18,30,143.0,22.0,3.2,14.9,30.0,17.48,0.0
2018,4,26,18,45,71.5,11.0,3.05,14.25,15.0,10.48,0.0
2018,4,26,19,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,27,5,15,36.5,8.5,1.8,10.3,10.0,0.0,0.0
2018,4,27,5,30,73.0,17.0,1.9,10.6,20.0,16.2,0.0
2018,4,27,5,45,190.0,33.0,2.0,10.9,55.0,26.05,14.03
2018,4,27,6,0,307.0,49.0,2.1,11.2,90.0,52.34,30.83
2018,4,27,6,15,404.0,59.0,2.15,11.8,138.5,94.39,57.49
2018,4,27,6,30,501.0,69.0,2.2,12.4,187.0,146.79,97.2
2018,4,27,6,45,567.5,76.0,2.3,12.95,241.0,201.44,143.51
2018,4,27,7,0,634.0,83.0,2.4,13.5,295.0,263.87,197.81
2018,4,27,7,15,678.0,87.5,2.5,14.25,349.5,323.52,250.31
2018,4,27,7,30,722.0,92.0,2.6,15.0,404.0,387.49,305.23
2018,4,27,7,45,754.5,95.5,2.65,15.75,457.5,449.11,356.79
2018,4,27,8,0,787.0,99.0,2.7,16.5,511.0,513.3,408.58
2018,4,27,8,15,810.0,102.0,2.8,17.05,562.0,572.96,455.63
2018,4,27,8,30,833.0,105.0,2.9,17.6,613.0,633.15,501.6
2018,4,27,8,45,850.5,107.0,2.95,18.2,659.5,688.82,542.55
2018,4,27,9,0,868.0,109.0,3.0,18.8,706.0,743.8,581.15
2018,4,27,9,15,880.0,111.5,3.05,19.25,747.0,790.46,612.03
2018,4,27,9,30,892.0,114.0,3.1,19.7,788.0,838.49,643.48
2018,4,27,9,45,896.0,117.5,3.2,20.1,821.0,878.83,669.59
2018,4,27,10,0,900.0,121.0,3.3,20.5,854.0,916.37,693.62
2018,4,27,10,15,850.0,151.5,3.35,20.8,862.0,936.47,705.58
2018,4,27,10,30,800.0,182.0,3.4,21.1,870.0,944.34,709.43
2018,4,27,10,45,865.5,151.5,3.45,21.4,912.0,994.53,741.96
2018,4,27,11,0,931.0,121.0,3.5,21.7,954.0,1035.7,767.81
2018,4,27,11,15,933.0,122.5,3.55,21.85,967.0,1053.24,778.47
2018,4,27,11,30,935.0,124.0,3.6,22.0,980.0,1067.07,787.0
2018,4,27,11,45,935.5,124.5,3.65,22.15,985.0,1074.63,791.54
2018,4,27,12,0,936.0,125.0,3.7,22.3,990.0,1078.38,793.76
2018,4,27,12,15,932.5,126.0,3.7,22.4,985.5,1074.79,791.11
2018,4,27,12,30,929.0,127.0,3.7,22.5,981.0,1067.42,786.18
2018,4,27,12,45,923.5,128.0,3.75,22.55,968.5,1054.35,778.17
2018,4,27,13,0,918.0,129.0,3.8,22.6,956.0,1037.67,767.91
2018,4,27,13,15,913.5,128.5,3.85,22.55,937.0,1016.93,755.32
2018,4,27,13,30,909.0,128.0,3.9,22.5,918.0,992.78,740.49
2018,4,27,13,45,902.0,126.5,3.95,22.45,891.0,962.03,721.19
2018,4,27,14,0,895.0,125.0,4.0,22.4,864.0,928.28,699.78
2018,4,27,14,15,886.5,123.0,4.05,22.2,830.5,889.92,675.43
2018,4,27,14,30,878.0,121.0,4.1,22.0,797.0,849.02,649.07
2018,4,27,14,45,866.0,118.5,4.15,21.8,757.0,806.69,621.39
2018,4,27,15,0,854.0,116.0,4.2,21.6,717.0,757.86,588.67
2018,4,27,15,15,838.0,113.0,4.2,21.6,672.0,704.21,550.61
2018,4,27,15,30,822.0,110.0,4.2,21.6,627.0,649.68,509.88
2018,4,27,15,45,801.5,106.5,4.2,21.0,577.5,591.39,466.31
2018,4,27,16,0,781.0,103.0,4.2,20.4,528.0,533.27,421.42
2018,4,27,16,15,752.0,99.0,4.2,19.95,475.5,470.61,371.27
2018,4,27,16,30,723.0,95.0,4.2,19.5,423.0,409.91,321.03
2018,4,27,16,45,683.0,90.0,4.2,19.05,369.0,346.22,267.09
2018,4,27,17,0,643.0,85.0,4.2,18.6,315.0,286.27,214.96
2018,4,27,17,15,586.0,78.0,3.95,17.9,261.5,224.17,161.18
2018,4,27,17,30,529.0,71.0,3.7,17.2,208.0,168.55,113.51
2018,4,27,17,45,444.5,61.5,3.5,16.55,158.5,113.85,70.25
2018,4,27,18,0,360.0,52.0,3.3,15.9,109.0,68.22,38.73
2018,4,27,18,15,242.0,38.5,3.1,15.3,70.5,30.63,19.86
2018,4,27,18,30,124.0,25.0,2.9,14.7,32.0,19.93,0.0
2018,4,27,18,45,62.0,12.5,2.7,14.1,16.0,11.91,0.0
2018,4,27,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,28,5,15,40.5,9.0,2.3,11.55,10.5,0.0,0.0
2018,4,28,5,30,81.0,18.0,2.4,11.8,21.0,17.16,0.0
2018,4,28,5,45,195.5,33.5,2.55,12.0,56.5,26.38,14.83
2018,4,28,6,0,310.0,49.0,2.7,12.2,92.0,52.97,30.99
2018,4,28,6,15,401.0,59.5,2.85,12.65,139.5,93.68,56.82
2018,4,28,6,30,492.0,70.0,3.0,13.1,187.0,146.93,97.63
2018,4,28,6,45,555.0,77.0,3.15,13.5,240.0,200.28,143.08
2018,4,28,7,0,618.0,84.0,3.3,13.9,293.0,260.98,196.21
2018,4,28,7,15,662.0,89.0,3.35,14.45,347.0,320.16,248.54
2018,4,28,7,30,706.0,94.0,3.4,15.0,401.0,383.68,303.45
2018,4,28,7,45,738.5,96.5,3.45,15.5,453.5,443.36,354.12
2018,4,28,8,0,771.0,99.0,3.5,16.0,506.0,505.63,405.27
2018,4,28,8,15,793.0,103.5,3.5,16.45,556.5,565.32,452.74
2018,4,28,8,30,815.0,108.0,3.5,16.9,607.0,625.49,499.03
2018,4,28,8,45,690.5,145.5,3.5,17.3,590.5,621.88,494.55
2018,4,28,9,0,566.0,183.0,3.5,17.7,574.0,603.89,478.69
2018,4,28,9,15,479.0,231.0,3.45,18.1,575.0,608.83,479.4
2018,4,28,9,30,392.0,279.0,3.4,18.5,576.0,608.35,475.42
2018,4,28,9,45,370.5,297.0,3.4,18.9,588.0,624.9,485.76
2018,4,28,10,0,349.0,315.0,3.4,19.3,600.0,630.13,487.75
2018,4,28,10,15,451.0,300.0,3.45,19.55,681.0,728.19,560.0
2018,4,28,10,30,553.0,285.0,3.5,19.8,762.0,821.38,626.74
2018,4,28,10,45,671.0,239.0,3.55,20.1,831.5,903.79,685.47
2018,4,28,11,0,789.0,193.0,3.6,20.4,901.0,979.16,735.16
2018,4,28,11,15,828.0,174.5,3.65,20.55,926.5,1011.26,755.57
2018,4,28,11,30,867.0,156.0,3.7,20.7,952.0,1040.47,774.38
2018,4,28,11,45,896.5,141.5,3.75,20.85,968.5,1052.26,781.65
2018,4,28,12,0,926.0,127.0,3.8,21.0,985.0,1069.91,793.06
2018,4,28,12,15,924.5,128.0,3.85,21.05,982.0,1068.3,792.11
2018,4,28,12,30,923.0,129.0,3.9,21.1,979.0,1062.95,788.96
2018,4,28,12,45,919.5,129.0,4.0,21.2,967.5,1050.87,781.69
2018,4,28,13,0,916.0,129.0,4.1,21.3,956.0,1035.17,772.12
2018,4,28,13,15,914.5,127.0,4.2,21.25,938.0,1015.82,760.59
2018,4,28,13,30,913.0,125.0,4.3,21.2,920.0,992.94,746.7
2018,4,28,13,45,908.5,122.5,4.4,21.15,894.0,963.37,728.2
2018,4,28,14,0,904.0,120.0,4.5,21.1,868.0,930.64,707.67
2018,4,28,14,15,878.5,124.5,4.55,20.9,828.0,884.09,677.41
2018,4,28,14,30,853.0,129.0,4.6,20.7,788.0,841.08,649.33
2018,4,28,14,45,862.5,118.5,4.7,20.5,756.0,803.46,625.0
2018,4,28,15,0,872.0,108.0,4.8,20.3,724.0,759.07,595.34
2018,4,28,15,15,857.0,105.0,4.8,20.3,678.5,708.65,559.47
2018,4,28,15,30,842.0,102.0,4.8,20.3,633.0,653.95,518.04
2018,4,28,15,45,823.0,98.5,4.75,19.65,584.0,595.65,473.85
2018,4,28,16,0,804.0,95.0,4.7,19.0,535.0,537.33,428.2
2018,4,28,16,15,778.5,91.0,4.65,18.55,482.5,475.65,378.07
2018,4,28,16,30,753.0,87.0,4.6,18.1,430.0,415.29,327.4
2018,4,28,16,45,718.0,82.0,4.55,17.65,376.5,351.14,272.32
2018,4,28,17,0,683.0,77.0,4.5,17.2,323.0,290.81,219.07
2018,4,28,17,15,630.5,71.0,4.3,16.6,269.5,228.53,164.23
2018,4,28,17,30,578.0,65.0,4.1,16.0,216.0,172.09,115.05
2018,4,28,17,45,469.5,57.0,3.9,15.45,161.5,112.77,68.62
2018,4,28,18,0,361.0,49.0,3.7,14.9,107.0,66.86,37.74
2018,4,28,18,15,266.0,37.0,3.5,14.45,71.0,29.57,19.19
2018,4,28,18,30,171.0,25.0,3.3,14.0,35.0,19.9,0.15
2018,4,28,18,45,85.5,12.5,3.1,13.5,17.5,11.91,0.0
2018,4,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,29,5,15,0.0,2.0,2.45,11.15,2.0,1.91,0.0
2018,4,29,5,30,0.0,4.0,2.7,11.4,4.0,3.81,0.0
2018,4,29,5,45,27.0,13.0,2.9,11.7,17.0,11.99,3.9
2018,4,29,6,0,54.0,22.0,3.1,12.0,30.0,21.56,11.08
2018,4,29,6,15,85.0,33.0,3.25,12.4,51.0,38.88,23.92
2018,4,29,6,30,116.0,44.0,3.4,12.8,72.0,60.27,40.99
2018,4,29,6,45,58.0,53.0,3.55,13.15,67.0,63.34,46.62
2018,4,29,7,0,0.0,62.0,3.7,13.5,62.0,57.66,43.84
2018,4,29,7,15,0.0,75.0,3.7,13.9,75.0,69.8,53.98
2018,4,29,7,30,0.0,88.0,3.7,14.3,88.0,81.94,63.96
2018,4,29,7,45,2.0,107.5,3.75,14.65,108.5,101.14,79.71
2018,4,29,8,0,4.0,127.0,3.8,15.0,129.0,120.66,95.53
2018,4,29,8,15,16.5,167.5,3.8,15.35,177.5,166.37,132.76
2018,4,29,8,30,29.0,208.0,3.8,15.7,226.0,217.43,173.71
2018,4,29,8,45,27.0,218.0,3.85,16.0,235.5,227.73,181.24
2018,4,29,9,0,25.0,228.0,3.9,16.3,245.0,237.79,188.6
2018,4,29,9,15,26.0,245.0,3.95,16.5,264.0,256.84,203.16
2018,4,29,9,30,27.0,262.0,4.0,16.7,283.0,275.98,217.67
2018,4,29,9,45,38.5,280.0,4.05,16.85,311.0,305.01,240.24
2018,4,29,10,0,50.0,298.0,4.1,17.0,339.0,334.83,263.24
2018,4,29,10,15,41.0,307.0,4.2,17.2,341.5,337.71,264.58
2018,4,29,10,30,32.0,316.0,4.3,17.4,344.0,339.94,265.5
2018,4,29,10,45,27.0,313.5,4.35,17.6,337.5,333.79,260.18
2018,4,29,11,0,22.0,311.0,4.4,17.8,331.0,318.07,247.57
2018,4,29,11,15,26.5,294.5,4.45,17.85,319.0,315.66,245.86
2018,4,29,11,30,31.0,278.0,4.5,17.9,307.0,304.02,237.05
2018,4,29,11,45,54.5,331.0,4.6,17.95,381.5,381.61,297.41
2018,4,29,12,0,78.0,384.0,4.7,18.0,456.0,459.63,356.95
2018,4,29,12,15,66.0,384.0,4.7,18.05,445.0,447.43,346.94
2018,4,29,12,30,54.0,384.0,4.7,18.1,434.0,434.92,337.04
2018,4,29,12,45,87.0,389.5,4.7,18.1,469.0,472.51,366.81
2018,4,29,13,0,120.0,395.0,4.7,18.1,504.0,519.59,403.2
2018,4,29,13,15,257.5,372.0,4.65,18.2,599.0,635.11,493.18
2018,4,29,13,30,395.0,349.0,4.6,18.3,694.0,742.98,574.86
2018,4,29,13,45,395.5,318.5,4.6,18.4,655.0,701.31,544.91
2018,4,29,14,0,396.0,288.0,4.6,18.5,616.0,657.96,514.25
2018,4,29,14,15,442.5,252.0,4.55,18.45,605.5,646.69,508.16
2018,4,29,14,30,489.0,216.0,4.5,18.4,595.0,630.6,498.16
2018,4,29,14,45,465.5,223.0,4.45,18.35,569.0,598.69,473.89
2018,4,29,15,0,442.0,230.0,4.4,18.3,543.0,566.92,449.57
2018,4,29,15,15,313.0,247.0,4.4,18.3,461.5,466.08,370.68
2018,4,29,15,30,184.0,264.0,4.4,18.3,380.0,377.97,300.56
2018,4,29,15,45,328.5,218.5,4.4,17.95,406.5,413.15,330.91
2018,4,29,16,0,473.0,173.0,4.4,17.6,433.0,432.56,346.96
2018,4,29,16,15,452.5,162.5,4.35,17.25,391.5,384.35,307.65
2018,4,29,16,30,432.0,152.0,4.3,16.9,350.0,337.59,268.78
2018,4,29,16,45,453.5,128.5,4.3,16.6,313.5,295.73,232.45
2018,4,29,17,0,475.0,105.0,4.3,16.3,277.0,250.94,192.22
2018,4,29,17,15,491.0,88.5,4.15,15.85,241.5,210.29,154.32
2018,4,29,17,30,507.0,72.0,4.0,15.4,206.0,165.32,112.65
2018,4,29,17,45,438.0,62.5,3.8,14.95,159.5,114.0,71.18
2018,4,29,18,0,369.0,53.0,3.6,14.5,113.0,69.83,39.99
2018,4,29,18,15,257.0,39.5,3.45,14.1,74.0,31.69,21.13
2018,4,29,18,30,145.0,26.0,3.3,13.7,35.0,20.66,2.44
2018,4,29,18,45,72.5,13.0,3.15,13.3,17.5,12.39,0.0
2018,4,29,19,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,2.4,10.85,2.0,1.91,0.0
2018,4,30,5,30,0.0,4.0,2.4,11.1,4.0,3.7,0.0
2018,4,30,5,45,0.0,10.0,2.4,11.3,10.0,9.26,1.88
2018,4,30,6,0,0.0,16.0,2.4,11.5,16.0,14.82,6.86
2018,4,30,6,15,37.0,30.0,2.35,11.9,39.0,31.87,20.08
2018,4,30,6,30,74.0,44.0,2.3,12.3,62.0,53.62,37.27
2018,4,30,6,45,42.5,50.5,2.3,12.7,61.5,57.54,42.34
2018,4,30,7,0,11.0,57.0,2.3,13.1,61.0,56.73,42.83
2018,4,30,7,15,6.0,53.5,2.2,13.55,55.5,51.82,38.67
2018,4,30,7,30,1.0,50.0,2.1,14.0,50.0,46.88,34.37
2018,4,30,7,45,13.0,107.5,2.05,14.45,114.0,106.24,84.01
2018,4,30,8,0,25.0,165.0,2.0,14.9,178.0,169.75,135.84
2018,4,30,8,15,37.0,196.5,1.95,15.3,218.0,208.78,166.81
2018,4,30,8,30,49.0,228.0,1.9,15.7,258.0,249.3,198.5
2018,4,30,8,45,42.5,245.5,1.9,16.1,273.0,265.0,209.84
2018,4,30,9,0,36.0,263.0,1.9,16.5,288.0,280.06,220.59
2018,4,30,9,15,68.5,302.0,2.0,16.95,353.0,345.65,271.25
2018,4,30,9,30,101.0,341.0,2.1,17.4,418.0,414.14,322.87
2018,4,30,9,45,122.0,363.0,2.15,17.8,460.0,466.41,361.1
2018,4,30,10,0,143.0,385.0,2.2,18.2,502.0,512.33,394.2
2018,4,30,10,15,404.5,312.0,2.4,18.6,659.5,697.6,535.01
2018,4,30,10,30,666.0,239.0,2.6,19.0,817.0,881.95,668.29
2018,4,30,10,45,715.5,223.5,2.75,19.4,857.0,929.7,698.83
2018,4,30,11,0,765.0,208.0,2.9,19.8,897.0,976.2,729.22
2018,4,30,11,15,749.5,218.5,3.15,19.9,901.5,983.92,735.25
2018,4,30,11,30,734.0,229.0,3.4,20.0,906.0,988.03,739.23
2018,4,30,11,45,811.0,190.0,3.65,20.1,941.5,1024.3,764.82
2018,4,30,12,0,888.0,151.0,3.9,20.2,977.0,1054.77,786.25
2018,4,30,12,15,884.5,153.0,4.05,20.1,973.5,1052.1,785.61
2018,4,30,12,30,881.0,155.0,4.2,20.0,970.0,1045.87,782.93
2018,4,30,12,45,874.0,157.0,4.4,19.85,957.5,1041.93,782.36
2018,4,30,13,0,867.0,159.0,4.6,19.7,945.0,1025.13,773.73
2018,4,30,13,15,863.5,156.5,4.7,19.55,926.0,1003.72,761.14
2018,4,30,13,30,860.0,154.0,4.8,19.4,907.0,979.01,746.24
2018,4,30,13,45,855.5,151.0,4.85,19.2,881.0,949.68,727.79
2018,4,30,14,0,851.0,148.0,4.9,19.0,855.0,917.37,707.15
2018,4,30,14,15,842.0,146.0,4.95,18.75,822.5,879.4,682.45
2018,4,30,14,30,833.0,144.0,5.0,18.5,790.0,839.08,655.8
2018,4,30,14,45,821.5,140.5,5.05,18.2,751.0,793.14,624.85
2018,4,30,15,0,810.0,137.0,5.1,17.9,712.0,745.52,592.2
2018,4,30,15,15,793.0,133.5,5.1,17.9,667.0,692.65,552.54
2018,4,30,15,30,776.0,130.0,5.1,17.9,622.0,639.79,511.94
2018,4,30,15,45,753.0,126.0,5.0,17.15,573.0,581.53,467.28
2018,4,30,16,0,730.0,122.0,4.9,16.4,524.0,523.83,421.72
2018,4,30,16,15,700.0,117.0,4.85,15.95,472.5,462.61,371.67
2018,4,30,16,30,670.0,112.0,4.8,15.5,421.0,403.37,321.76
2018,4,30,16,45,629.0,105.5,4.7,15.05,367.5,340.9,268.05
2018,4,30,17,0,588.0,99.0,4.6,14.6,314.0,282.38,216.59
2018,4,30,17,15,531.0,91.0,4.45,14.15,261.5,222.67,164.29
2018,4,30,17,30,474.0,83.0,4.3,13.7,209.0,167.76,116.85
2018,4,30,17,45,394.0,71.5,4.15,13.2,160.5,115.2,74.67
2018,4,30,18,0,314.0,60.0,4.0,12.7,112.0,72.35,44.32
2018,4,30,18,15,211.0,44.5,3.9,12.4,74.0,35.72,24.83
2018,4,30,18,30,108.0,29.0,3.8,12.1,36.0,23.7,5.61
2018,4,30,18,45,55.0,15.0,3.7,11.8,18.5,14.3,0.0
2018,4,30,19,0,2.0,1.0,3.6,11.5,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,11.3,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,1,5,15,33.5,11.0,2.65,10.3,12.5,10.48,0.0
2018,5,1,5,30,67.0,22.0,2.7,10.5,25.0,18.16,0.0
2018,5,1,5,45,158.5,39.5,2.75,10.7,59.5,32.02,20.78
2018,5,1,6,0,250.0,57.0,2.8,10.9,94.0,58.63,37.08
2018,5,1,6,15,328.5,70.5,2.8,11.25,139.5,97.41,63.35
2018,5,1,6,30,407.0,84.0,2.8,11.6,185.0,145.81,101.13
2018,5,1,6,45,339.5,102.0,2.75,11.9,200.0,174.43,130.46
2018,5,1,7,0,272.0,120.0,2.7,12.2,215.0,193.04,150.75
2018,5,1,7,15,175.5,138.5,2.55,12.55,203.5,192.96,154.42
2018,5,1,7,30,79.0,157.0,2.4,12.9,192.0,180.14,145.48
2018,5,1,7,45,53.0,149.5,2.3,13.25,174.0,166.07,133.89
2018,5,1,8,0,27.0,142.0,2.2,13.6,156.0,148.75,119.19
2018,5,1,8,15,24.5,153.5,2.1,14.1,167.5,160.12,128.02
2018,5,1,8,30,22.0,165.0,2.0,14.6,179.0,171.22,136.41
2018,5,1,8,45,71.5,222.5,1.85,15.15,271.5,261.89,209.19
2018,5,1,9,0,121.0,280.0,1.7,15.7,364.0,364.07,288.13
2018,5,1,9,15,164.5,315.0,1.7,16.35,436.5,438.49,343.65
2018,5,1,9,30,208.0,350.0,1.7,17.0,509.0,516.3,400.26
2018,5,1,9,45,292.0,350.5,1.75,17.65,585.0,604.19,464.16
2018,5,1,10,0,376.0,351.0,1.8,18.3,661.0,689.46,524.5
2018,5,1,10,15,378.0,361.5,1.9,18.7,681.5,714.73,540.75
2018,5,1,10,30,380.0,372.0,2.0,19.1,702.0,738.66,556.47
2018,5,1,10,45,472.5,333.5,2.1,19.5,753.5,806.69,605.2
2018,5,1,11,0,565.0,295.0,2.2,19.9,805.0,867.61,648.17
2018,5,1,11,15,724.0,219.5,2.3,20.05,882.5,959.32,711.91
2018,5,1,11,30,883.0,144.0,2.4,20.2,960.0,1033.82,760.08
2018,5,1,11,45,884.0,144.0,2.5,20.4,964.5,1040.83,764.13
2018,5,1,12,0,885.0,144.0,2.6,20.6,969.0,1044.27,766.69
2018,5,1,12,15,882.0,145.0,2.7,20.7,965.0,1041.1,765.38
2018,5,1,12,30,879.0,146.0,2.8,20.8,961.0,1034.38,761.89
2018,5,1,12,45,873.5,148.0,2.95,20.9,949.5,1022.67,755.67
2018,5,1,13,0,868.0,150.0,3.1,21.0,938.0,1007.58,747.25
2018,5,1,13,15,864.5,147.5,3.15,21.0,919.0,986.67,734.44
2018,5,1,13,30,861.0,145.0,3.2,21.0,900.0,962.5,719.5
2018,5,1,13,45,855.5,142.5,3.3,21.0,874.0,940.3,706.22
2018,5,1,14,0,850.0,140.0,3.4,21.0,848.0,907.65,685.72
2018,5,1,14,15,840.5,138.5,3.4,20.9,815.5,869.87,661.21
2018,5,1,14,30,831.0,137.0,3.4,20.8,783.0,829.77,634.91
2018,5,1,14,45,819.0,133.5,3.45,20.65,744.0,783.59,604.41
2018,5,1,15,0,807.0,130.0,3.5,20.5,705.0,735.78,572.31
2018,5,1,15,15,790.5,126.5,3.5,20.5,660.5,683.48,534.48
2018,5,1,15,30,774.0,123.0,3.5,20.5,616.0,630.48,494.96
2018,5,1,15,45,727.0,125.5,3.55,20.05,560.0,565.27,445.89
2018,5,1,16,0,680.0,128.0,3.6,19.6,504.0,502.51,397.35
2018,5,1,16,15,650.0,119.5,3.65,19.25,451.0,440.56,348.07
2018,5,1,16,30,620.0,111.0,3.7,18.9,398.0,380.75,298.95
2018,5,1,16,45,606.5,102.0,3.7,18.55,354.5,329.02,254.6
2018,5,1,17,0,593.0,93.0,3.7,18.2,311.0,278.09,209.61
2018,5,1,17,15,542.0,85.0,3.5,17.65,260.0,219.68,159.05
2018,5,1,17,30,491.0,77.0,3.3,17.1,209.0,167.05,113.93
2018,5,1,17,45,414.5,67.0,3.15,16.5,161.5,113.86,71.67
2018,5,1,18,0,338.0,57.0,3.0,15.9,114.0,71.42,42.13
2018,5,1,18,15,232.5,42.5,2.9,15.3,75.5,34.26,23.4
2018,5,1,18,30,127.0,28.0,2.8,14.7,37.0,22.21,6.25
2018,5,1,18,45,65.0,14.5,2.7,14.1,19.0,13.82,0.0
2018,5,1,19,0,3.0,1.0,2.6,13.5,1.0,0.0,0.0
2018,5,1,19,15,1.5,0.5,2.6,13.25,0.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,2,5,15,2.0,3.5,2.0,10.65,3.5,3.34,0.0
2018,5,2,5,30,4.0,7.0,2.0,10.8,7.0,6.57,0.0
2018,5,2,5,45,2.0,12.5,1.95,10.95,12.5,11.58,4.03
2018,5,2,6,0,0.0,18.0,1.9,11.1,18.0,16.68,8.5
2018,5,2,6,15,0.0,28.5,1.8,11.45,28.5,26.44,17.11
2018,5,2,6,30,0.0,39.0,1.7,11.8,39.0,36.21,25.68
2018,5,2,6,45,1.0,63.5,1.6,12.15,64.0,59.26,45.48
2018,5,2,7,0,2.0,88.0,1.5,12.5,89.0,82.29,64.95
2018,5,2,7,15,9.5,120.5,1.35,13.2,125.0,115.28,92.21
2018,5,2,7,30,17.0,153.0,1.2,13.9,161.0,149.44,119.86
2018,5,2,7,45,38.0,184.5,1.05,14.6,204.5,192.3,153.95
2018,5,2,8,0,59.0,216.0,0.9,15.3,248.0,236.23,188.11
2018,5,2,8,15,163.5,239.5,0.85,16.1,339.0,327.15,258.98
2018,5,2,8,30,268.0,263.0,0.8,16.9,430.0,430.09,336.32
2018,5,2,8,45,537.0,195.5,0.7,17.7,561.5,565.69,437.28
2018,5,2,9,0,806.0,128.0,0.6,18.5,693.0,719.92,545.54
2018,5,2,9,15,834.5,124.0,0.6,19.25,738.0,773.25,576.91
2018,5,2,9,30,863.0,120.0,0.6,20.0,783.0,821.91,605.52
2018,5,2,9,45,876.5,119.0,0.55,20.75,818.0,864.23,628.53
2018,5,2,10,0,890.0,118.0,0.5,21.5,853.0,904.48,649.7
2018,5,2,10,15,896.5,119.5,0.65,22.05,880.5,938.61,671.28
2018,5,2,10,30,903.0,121.0,0.8,22.6,908.0,969.81,691.03
2018,5,2,10,45,908.0,121.0,0.9,23.1,928.0,994.96,706.14
2018,5,2,11,0,913.0,121.0,1.0,23.6,948.0,1016.8,719.27
2018,5,2,11,15,916.5,121.5,1.25,23.85,961.0,1034.24,733.24
2018,5,2,11,30,920.0,122.0,1.5,24.1,974.0,1048.11,744.81
2018,5,2,11,45,922.0,121.5,1.7,24.35,979.0,1055.83,751.62
2018,5,2,12,0,924.0,121.0,1.9,24.6,984.0,1059.84,756.1
2018,5,2,12,15,924.5,120.0,2.05,24.65,981.0,1058.1,756.88
2018,5,2,12,30,925.0,119.0,2.2,24.7,978.0,1052.62,755.36
2018,5,2,12,45,924.0,117.5,2.4,24.75,967.0,1041.41,750.8
2018,5,2,13,0,923.0,116.0,2.6,24.8,956.0,1026.53,743.78
2018,5,2,13,15,918.0,116.0,2.7,24.75,937.0,1005.72,732.17
2018,5,2,13,30,913.0,116.0,2.8,24.7,918.0,981.53,718.34
2018,5,2,13,45,906.5,115.0,2.95,24.6,891.5,951.71,701.23
2018,5,2,14,0,900.0,114.0,3.1,24.5,865.0,918.86,681.89
2018,5,2,14,15,891.0,112.5,3.2,24.3,832.0,880.53,658.48
2018,5,2,14,30,882.0,111.0,3.3,24.1,799.0,839.72,633.05
2018,5,2,14,45,870.5,109.5,3.35,23.9,760.0,794.7,604.05
2018,5,2,15,0,859.0,108.0,3.4,23.7,721.0,747.85,573.32
2018,5,2,15,15,844.5,105.0,3.4,23.7,676.5,698.39,539.13
2018,5,2,15,30,830.0,102.0,3.4,23.7,632.0,644.8,499.73
2018,5,2,15,45,810.0,99.0,3.4,23.1,583.5,587.23,457.36
2018,5,2,16,0,790.0,96.0,3.4,22.5,535.0,529.77,413.62
2018,5,2,16,15,764.0,92.0,3.4,22.0,483.0,468.82,365.54
2018,5,2,16,30,738.0,88.0,3.4,21.5,431.0,409.29,316.9
2018,5,2,16,45,702.5,83.0,3.35,21.05,378.0,345.94,263.76
2018,5,2,17,0,667.0,78.0,3.3,20.6,325.0,286.59,212.52
2018,5,2,17,15,617.5,72.0,3.15,19.85,272.5,226.21,160.44
2018,5,2,17,30,568.0,66.0,3.0,19.1,220.0,171.3,113.39
2018,5,2,17,45,495.0,58.0,2.8,18.35,171.0,117.22,70.43
2018,5,2,18,0,422.0,50.0,2.6,17.6,122.0,72.07,39.45
2018,5,2,18,15,310.5,39.0,2.4,16.9,82.0,33.0,22.27
2018,5,2,18,30,199.0,28.0,2.2,16.2,42.0,22.2,7.36
2018,5,2,18,45,104.0,15.0,2.0,15.45,22.0,14.3,0.0
2018,5,2,19,0,9.0,2.0,1.8,14.7,2.0,0.0,0.0
2018,5,2,19,15,4.5,1.0,1.65,14.4,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
