Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,3,5,15,25.0,5.5,1.75,11.75,7.0,5.24,0.0
2018,5,3,5,30,50.0,11.0,1.8,12.0,14.0,8.49,0.0
2018,5,3,5,45,166.5,25.5,1.9,12.2,49.0,19.57,10.79
2018,5,3,6,0,283.0,40.0,2.0,12.4,84.0,46.44,25.55
2018,5,3,6,15,220.5,40.5,1.9,12.75,82.5,59.96,35.99
2018,5,3,6,30,158.0,41.0,1.8,13.1,81.0,65.07,43.29
2018,5,3,6,45,79.0,55.0,1.75,13.4,75.0,70.27,51.75
2018,5,3,7,0,0.0,69.0,1.7,13.7,69.0,64.2,49.35
2018,5,3,7,15,4.5,83.0,1.6,14.3,85.0,78.81,61.37
2018,5,3,7,30,9.0,97.0,1.5,14.9,101.0,94.0,73.73
2018,5,3,7,45,5.0,118.5,1.45,15.5,121.0,112.8,88.88
2018,5,3,8,0,1.0,140.0,1.4,16.1,141.0,131.26,103.41
2018,5,3,8,15,5.0,170.0,1.4,16.85,173.5,162.03,127.64
2018,5,3,8,30,9.0,200.0,1.4,17.6,206.0,193.4,151.86
2018,5,3,8,45,21.5,222.0,1.4,18.4,237.0,223.42,174.77
2018,5,3,9,0,34.0,244.0,1.4,19.2,268.0,259.53,202.02
2018,5,3,9,15,43.0,266.0,1.5,19.85,298.0,290.03,224.67
2018,5,3,9,30,52.0,288.0,1.6,20.5,328.0,321.29,247.63
2018,5,3,9,45,47.5,307.0,1.7,21.2,345.0,338.88,259.57
2018,5,3,10,0,43.0,326.0,1.8,21.9,362.0,356.09,271.16
2018,5,3,10,15,99.5,371.0,1.85,22.45,457.0,454.32,343.94
2018,5,3,10,30,156.0,416.0,1.9,23.0,552.0,565.23,422.88
2018,5,3,10,45,439.0,317.5,1.95,23.6,713.0,757.78,562.84
2018,5,3,11,0,722.0,219.0,2.0,24.2,874.0,944.42,689.29
2018,5,3,11,15,821.0,171.5,2.05,24.6,926.0,999.12,721.51
2018,5,3,11,30,920.0,124.0,2.1,25.0,978.0,1049.68,752.06
2018,5,3,11,45,921.5,123.5,2.15,25.4,982.5,1056.86,755.24
2018,5,3,12,0,923.0,123.0,2.2,25.8,987.0,1060.33,756.69
2018,5,3,12,15,924.5,121.5,2.25,26.05,984.5,1059.07,755.77
2018,5,3,12,30,926.0,120.0,2.3,26.3,982.0,1054.07,752.65
2018,5,3,12,45,926.5,117.5,2.35,26.55,971.0,1043.31,746.06
2018,5,3,13,0,927.0,115.0,2.4,26.8,960.0,1028.83,737.26
2018,5,3,13,15,923.5,114.0,2.45,26.85,941.5,1008.38,725.32
2018,5,3,13,30,920.0,113.0,2.5,26.9,923.0,984.47,711.22
2018,5,3,13,45,915.0,111.0,2.55,27.0,896.5,954.83,693.26
2018,5,3,14,0,910.0,109.0,2.6,27.1,870.0,922.07,673.19
2018,5,3,14,15,902.0,107.0,2.7,27.05,837.0,883.79,650.1
2018,5,3,14,30,894.0,105.0,2.8,27.0,804.0,842.93,624.97
2018,5,3,14,45,884.0,102.5,2.85,26.95,765.0,797.65,596.12
2018,5,3,15,0,874.0,100.0,2.9,26.9,726.0,750.38,565.51
2018,5,3,15,15,859.5,98.0,2.9,26.9,681.5,698.78,530.91
2018,5,3,15,30,845.0,96.0,2.9,26.9,637.0,647.93,494.13
2018,5,3,15,45,826.5,93.0,2.95,26.45,588.5,590.59,452.65
2018,5,3,16,0,808.0,90.0,3.0,26.0,540.0,533.18,409.64
2018,5,3,16,15,782.5,86.5,3.0,25.6,488.5,472.11,362.14
2018,5,3,16,30,757.0,83.0,3.0,25.2,437.0,412.36,314.01
2018,5,3,16,45,722.5,79.0,3.0,24.75,384.0,350.41,262.78
2018,5,3,17,0,688.0,75.0,3.0,24.3,331.0,290.21,211.63
2018,5,3,17,15,639.0,69.5,2.7,23.35,278.0,229.26,159.82
2018,5,3,17,30,590.0,64.0,2.4,22.4,225.0,173.68,112.86
2018,5,3,17,45,457.0,59.0,2.1,21.45,167.5,113.34,67.98
2018,5,3,18,0,324.0,54.0,1.8,20.5,110.0,68.08,39.05
2018,5,3,18,15,229.5,40.0,1.65,19.65,73.0,32.43,21.6
2018,5,3,18,30,135.0,26.0,1.5,18.8,36.0,20.45,7.11
2018,5,3,18,45,73.5,14.0,1.4,17.95,19.0,13.34,0.0
2018,5,3,19,0,12.0,2.0,1.3,17.1,2.0,0.0,0.0
2018,5,3,19,15,6.0,1.0,1.3,16.7,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,5,4,5,15,70.5,12.0,0.45,13.55,16.0,11.44,0.0
2018,5,4,5,30,141.0,24.0,0.5,14.2,32.0,19.07,0.0
2018,5,4,5,45,221.0,38.0,0.55,14.8,65.5,29.61,19.2
2018,5,4,6,0,301.0,52.0,0.6,15.4,99.0,57.82,34.07
2018,5,4,6,15,274.5,70.5,0.65,15.95,126.0,92.63,60.43
2018,5,4,6,30,248.0,89.0,0.7,16.5,153.0,124.06,87.86
2018,5,4,6,45,292.0,105.5,0.75,17.05,197.5,166.5,122.63
2018,5,4,7,0,336.0,122.0,0.8,17.6,242.0,215.79,163.37
2018,5,4,7,15,378.0,136.5,0.75,18.35,291.5,266.62,204.82
2018,5,4,7,30,420.0,151.0,0.7,19.1,341.0,322.0,248.89
2018,5,4,7,45,440.0,167.0,0.65,19.85,387.0,372.8,288.26
2018,5,4,8,0,460.0,183.0,0.6,20.6,433.0,425.16,327.32
2018,5,4,8,15,483.0,194.0,0.65,21.55,478.0,475.71,364.12
2018,5,4,8,30,506.0,205.0,0.7,22.5,523.0,527.59,400.71
2018,5,4,8,45,520.5,216.5,0.7,23.5,564.0,575.28,432.61
2018,5,4,9,0,535.0,228.0,0.7,24.5,605.0,622.95,463.45
2018,5,4,9,15,488.5,261.5,0.75,25.25,621.0,645.59,476.14
2018,5,4,9,30,442.0,295.0,0.8,26.0,637.0,662.88,485.04
2018,5,4,9,45,500.0,290.5,0.85,26.75,693.0,725.55,526.29
2018,5,4,10,0,558.0,286.0,0.9,27.5,749.0,790.3,567.41
2018,5,4,10,15,620.5,265.0,1.0,27.9,795.5,846.01,603.81
2018,5,4,10,30,683.0,244.0,1.1,28.3,842.0,901.18,639.5
2018,5,4,10,45,773.0,196.5,1.25,28.75,888.0,949.69,669.78
2018,5,4,11,0,863.0,149.0,1.4,29.2,934.0,995.51,697.99
2018,5,4,11,15,767.5,209.0,1.4,29.4,914.0,989.74,692.92
2018,5,4,11,30,672.0,269.0,1.4,29.6,894.0,964.45,676.2
2018,5,4,11,45,573.5,325.5,1.45,29.85,860.5,926.17,649.68
2018,5,4,12,0,475.0,382.0,1.5,30.1,827.0,885.84,621.67
2018,5,4,12,15,496.5,368.5,1.55,30.1,832.5,893.14,628.03
2018,5,4,12,30,518.0,355.0,1.6,30.1,838.0,897.89,632.34
2018,5,4,12,45,479.0,367.5,1.65,30.15,810.0,866.15,611.82
2018,5,4,13,0,440.0,380.0,1.7,30.2,782.0,832.94,590.53
2018,5,4,13,15,549.0,321.0,1.75,30.1,812.0,869.45,618.64
2018,5,4,13,30,658.0,262.0,1.8,30.0,842.0,901.16,642.79
2018,5,4,13,45,735.5,210.0,1.85,29.9,841.0,902.02,645.47
2018,5,4,14,0,813.0,158.0,1.9,29.8,840.0,891.65,640.41
2018,5,4,14,15,796.5,158.0,1.95,29.6,804.5,850.6,615.84
2018,5,4,14,30,780.0,158.0,2.0,29.4,769.0,807.84,590.05
2018,5,4,14,45,813.5,134.0,2.05,29.2,743.5,778.4,572.77
2018,5,4,15,0,847.0,110.0,2.1,29.0,718.0,740.28,549.28
2018,5,4,15,15,832.0,107.0,2.1,29.0,673.5,691.08,516.53
2018,5,4,15,30,817.0,104.0,2.1,29.0,629.0,637.86,479.01
2018,5,4,15,45,791.5,101.0,2.35,28.25,577.5,577.77,437.84
2018,5,4,16,0,766.0,98.0,2.6,27.5,526.0,518.41,395.19
2018,5,4,16,15,729.0,93.0,2.7,26.85,469.5,452.52,345.28
2018,5,4,16,30,692.0,88.0,2.8,26.2,413.0,388.48,294.97
2018,5,4,16,45,663.5,84.0,2.95,25.55,365.5,332.32,248.93
2018,5,4,17,0,635.0,80.0,3.1,24.9,318.0,278.52,203.33
2018,5,4,17,15,593.5,75.0,3.0,23.85,270.0,223.12,156.26
2018,5,4,17,30,552.0,70.0,2.9,22.8,222.0,172.2,113.15
2018,5,4,17,45,479.0,61.5,2.8,21.75,173.0,118.65,71.36
2018,5,4,18,0,406.0,53.0,2.7,20.7,124.0,74.04,41.05
2018,5,4,18,15,299.0,41.0,2.6,19.85,84.0,33.83,22.82
2018,5,4,18,30,192.0,29.0,2.5,19.0,44.0,22.91,9.45
2018,5,4,18,45,100.5,15.5,2.35,18.15,23.0,14.77,0.0
2018,5,4,19,0,9.0,2.0,2.2,17.3,2.0,0.0,0.0
2018,5,4,19,15,4.5,1.0,2.1,16.9,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,0.85,14.2,5.0,4.77,0.0
2018,5,5,5,30,0.0,10.0,0.9,14.5,10.0,9.26,0.0
2018,5,5,5,45,6.0,20.0,0.95,14.85,21.0,18.81,10.24
2018,5,5,6,0,12.0,30.0,1.0,15.2,32.0,28.69,18.09
2018,5,5,6,15,6.0,38.5,0.95,15.65,39.5,36.42,25.02
2018,5,5,6,30,0.0,47.0,0.9,16.1,47.0,43.67,31.56
2018,5,5,6,45,21.0,81.0,0.9,16.55,88.5,80.23,61.56
2018,5,5,7,0,42.0,115.0,0.9,17.0,130.0,119.39,93.43
2018,5,5,7,15,85.5,152.5,0.8,17.45,189.5,172.7,135.96
2018,5,5,7,30,129.0,190.0,0.7,17.9,249.0,233.92,184.06
2018,5,5,7,45,164.0,213.0,0.65,18.4,297.0,281.0,220.26
2018,5,5,8,0,199.0,236.0,0.6,18.9,345.0,331.87,258.66
2018,5,5,8,15,238.5,254.0,0.6,19.3,396.0,388.32,300.66
2018,5,5,8,30,278.0,272.0,0.6,19.7,447.0,444.73,341.67
2018,5,5,8,45,338.0,277.0,0.65,20.1,505.5,505.5,385.72
2018,5,5,9,0,398.0,282.0,0.7,20.5,564.0,570.91,432.13
2018,5,5,9,15,379.5,304.0,0.7,21.1,585.0,597.41,448.08
2018,5,5,9,30,361.0,326.0,0.7,21.7,606.0,621.34,462.25
2018,5,5,9,45,432.0,316.5,0.65,22.25,665.5,693.72,510.45
2018,5,5,10,0,503.0,307.0,0.6,22.8,725.0,762.83,554.51
2018,5,5,10,15,507.0,319.5,0.7,23.75,752.5,795.73,573.84
2018,5,5,10,30,511.0,332.0,0.8,24.7,780.0,826.9,592.25
2018,5,5,10,45,504.5,343.5,0.9,25.6,794.5,845.23,602.26
2018,5,5,11,0,498.0,355.0,1.0,26.5,809.0,861.18,610.81
2018,5,5,11,15,476.5,369.5,1.25,27.15,808.5,862.96,612.67
2018,5,5,11,30,455.0,384.0,1.5,27.8,808.0,862.01,612.59
2018,5,5,11,45,388.5,412.5,1.75,28.45,775.5,819.14,584.17
2018,5,5,12,0,322.0,441.0,2.0,29.1,743.0,782.8,559.37
2018,5,5,12,15,373.5,420.0,2.1,29.25,769.5,812.36,581.07
2018,5,5,12,30,425.0,399.0,2.2,29.4,796.0,848.28,606.07
2018,5,5,12,45,382.5,406.0,2.25,29.55,760.0,800.27,573.78
2018,5,5,13,0,340.0,413.0,2.3,29.7,724.0,759.94,546.73
2018,5,5,13,15,350.0,402.0,2.4,29.65,716.5,751.26,542.71
2018,5,5,13,30,360.0,391.0,2.5,29.6,709.0,740.7,537.17
2018,5,5,13,45,353.0,380.0,2.55,29.5,684.5,712.73,519.33
2018,5,5,14,0,346.0,369.0,2.6,29.4,660.0,683.77,500.74
2018,5,5,14,15,299.5,353.5,2.75,28.85,598.5,615.81,455.47
2018,5,5,14,30,253.0,338.0,2.9,28.3,537.0,549.99,410.63
2018,5,5,14,45,289.5,321.5,3.0,27.75,538.5,550.26,413.67
2018,5,5,15,0,326.0,305.0,3.1,27.2,540.0,546.72,413.44
2018,5,5,15,15,319.5,280.5,3.1,27.2,499.0,501.58,381.2
2018,5,5,15,30,313.0,256.0,3.1,27.2,458.0,456.32,348.48
2018,5,5,15,45,284.5,242.0,3.5,25.45,415.0,408.27,315.37
2018,5,5,16,0,256.0,228.0,3.9,23.7,372.0,362.52,282.68
2018,5,5,16,15,215.5,204.5,3.95,22.8,317.5,301.24,235.77
2018,5,5,16,30,175.0,181.0,4.0,21.9,263.0,248.01,194.28
2018,5,5,16,45,138.5,156.0,4.05,21.0,216.0,199.42,155.82
2018,5,5,17,0,102.0,131.0,4.1,20.1,169.0,155.18,120.47
2018,5,5,17,15,69.0,104.0,3.95,19.3,128.0,113.83,87.16
2018,5,5,17,30,36.0,77.0,3.8,18.5,87.0,78.13,58.54
2018,5,5,17,45,21.5,58.5,3.65,17.7,64.0,56.78,41.19
2018,5,5,18,0,7.0,40.0,3.5,16.9,41.0,37.65,25.6
2018,5,5,18,15,4.5,28.5,3.4,16.35,29.0,26.5,17.01
2018,5,5,18,30,2.0,17.0,3.3,15.8,17.0,15.77,5.34
2018,5,5,18,45,1.5,9.0,3.15,15.2,9.0,8.58,0.0
2018,5,5,19,0,1.0,1.0,3.0,14.6,1.0,0.0,0.0
2018,5,5,19,15,0.5,0.5,2.9,14.35,0.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.1,10.85,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.1,10.9,1.0,0.0,0.0
2018,5,6,5,15,52.5,12.5,2.15,11.1,16.0,11.91,0.0
2018,5,6,5,30,101.0,24.0,2.2,11.3,31.0,19.89,3.66
2018,5,6,5,45,183.5,38.0,2.25,11.55,63.5,29.42,19.55
2018,5,6,6,0,266.0,52.0,2.3,11.8,96.0,56.8,34.53
2018,5,6,6,15,364.5,64.5,2.3,12.3,147.5,97.98,62.01
2018,5,6,6,30,463.0,77.0,2.3,12.8,199.0,152.69,104.27
2018,5,6,6,45,560.5,81.0,2.3,13.25,261.5,209.73,151.33
2018,5,6,7,0,658.0,85.0,2.3,13.7,324.0,278.15,209.38
2018,5,6,7,15,696.5,89.5,2.3,14.45,377.5,337.08,260.95
2018,5,6,7,30,735.0,94.0,2.3,15.2,431.0,399.59,314.13
2018,5,6,7,45,763.5,98.0,2.3,15.9,484.0,460.87,364.8
2018,5,6,8,0,792.0,102.0,2.3,16.6,537.0,522.98,414.29
2018,5,6,8,15,813.0,105.5,2.2,17.4,587.0,581.69,458.86
2018,5,6,8,30,834.0,109.0,2.1,18.2,637.0,640.7,501.79
2018,5,6,8,45,850.5,111.0,2.0,19.0,682.5,695.13,539.67
2018,5,6,9,0,867.0,113.0,1.9,19.8,728.0,748.77,574.84
2018,5,6,9,15,836.5,133.0,1.9,20.55,753.5,783.87,595.81
2018,5,6,9,30,806.0,153.0,1.9,21.3,779.0,813.71,613.04
2018,5,6,9,45,851.5,138.5,1.9,22.05,825.5,867.57,646.23
2018,5,6,10,0,897.0,124.0,1.9,22.8,872.0,915.91,674.81
2018,5,6,10,15,909.0,122.5,2.05,23.3,901.5,951.96,697.27
2018,5,6,10,30,921.0,121.0,2.2,23.8,931.0,985.33,718.0
2018,5,6,10,45,908.5,132.0,2.3,24.3,946.0,1005.07,729.35
2018,5,6,11,0,896.0,143.0,2.4,24.8,961.0,1020.69,738.23
2018,5,6,11,15,911.0,136.0,2.6,25.05,977.0,1041.57,752.33
2018,5,6,11,30,926.0,129.0,2.8,25.3,993.0,1059.16,764.28
2018,5,6,11,45,736.5,237.0,2.95,25.5,926.5,1000.49,726.98
2018,5,6,12,0,547.0,345.0,3.1,25.7,860.0,919.78,670.78
2018,5,6,12,15,491.5,369.0,3.15,25.75,830.5,887.33,648.51
2018,5,6,12,30,436.0,393.0,3.2,25.8,801.0,852.67,624.21
2018,5,6,12,45,462.0,379.5,3.3,25.85,807.0,859.98,630.84
2018,5,6,13,0,488.0,366.0,3.4,25.9,813.0,864.56,635.35
2018,5,6,13,15,413.5,383.5,3.35,25.7,757.0,800.6,590.7
2018,5,6,13,30,339.0,401.0,3.3,25.5,701.0,730.63,541.87
2018,5,6,13,45,282.5,383.0,3.3,25.3,628.0,650.99,486.63
2018,5,6,14,0,226.0,365.0,3.3,25.1,555.0,573.3,431.63
2018,5,6,14,15,120.0,298.0,3.25,24.75,398.5,399.39,304.25
2018,5,6,14,30,14.0,231.0,3.2,24.4,242.0,229.31,174.33
2018,5,6,14,45,49.5,255.5,3.1,24.05,291.5,285.0,218.88
2018,5,6,15,0,85.0,280.0,3.0,23.7,341.0,332.51,256.21
2018,5,6,15,15,81.5,272.5,3.0,23.7,328.0,318.27,245.53
2018,5,6,15,30,78.0,265.0,3.0,23.7,315.0,304.11,235.07
2018,5,6,15,45,149.5,231.0,2.95,22.85,318.0,313.13,244.34
2018,5,6,16,0,221.0,197.0,2.9,22.0,321.0,313.42,246.06
2018,5,6,16,15,207.0,191.5,2.95,21.45,299.0,287.61,225.85
2018,5,6,16,30,193.0,186.0,3.0,20.9,277.0,260.32,204.21
2018,5,6,16,45,193.0,155.0,3.0,20.35,237.0,218.68,170.61
2018,5,6,17,0,193.0,124.0,3.0,19.8,197.0,178.3,137.15
2018,5,6,17,15,145.0,101.5,2.9,19.3,151.5,131.51,99.15
2018,5,6,17,30,97.0,79.0,2.8,18.8,106.0,91.84,67.36
2018,5,6,17,45,94.0,65.0,2.75,18.25,86.5,71.69,50.35
2018,5,6,18,0,91.0,51.0,2.7,17.7,67.0,52.0,34.46
2018,5,6,18,15,62.5,39.5,2.45,17.2,49.0,34.56,23.86
2018,5,6,18,30,34.0,28.0,2.2,16.7,31.0,24.08,11.68
2018,5,6,18,45,18.0,15.0,2.0,16.2,16.5,14.3,0.0
2018,5,6,19,0,2.0,2.0,1.8,15.7,2.0,0.0,0.0
2018,5,6,19,15,1.0,1.0,1.65,15.35,1.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,7,4,45,3.0,1.0,2.1,11.45,1.0,0.0,0.0
2018,5,7,5,0,6.0,2.0,2.2,11.5,2.0,0.0,0.0
2018,5,7,5,15,92.5,15.5,2.25,11.95,21.5,14.77,0.0
2018,5,7,5,30,179.0,29.0,2.3,12.4,41.0,23.08,6.86
2018,5,7,5,45,297.0,40.5,2.4,12.9,81.0,31.5,21.31
2018,5,7,6,0,415.0,52.0,2.5,13.4,121.0,66.01,37.45
2018,5,7,6,15,494.0,60.0,2.5,14.05,171.0,110.03,66.09
2018,5,7,6,30,573.0,68.0,2.5,14.7,221.0,163.77,108.11
2018,5,7,6,45,625.0,74.5,2.5,15.35,274.5,219.15,155.7
2018,5,7,7,0,677.0,81.0,2.5,16.0,328.0,280.35,209.05
2018,5,7,7,15,714.5,85.5,2.5,16.85,382.5,339.96,260.87
2018,5,7,7,30,752.0,90.0,2.5,17.7,437.0,403.99,314.82
2018,5,7,7,45,779.5,94.0,2.5,18.55,490.0,464.72,364.55
2018,5,7,8,0,807.0,98.0,2.5,19.4,543.0,527.09,413.66
2018,5,7,8,15,827.0,101.5,2.55,20.2,593.0,585.92,458.54
2018,5,7,8,30,847.0,105.0,2.6,21.0,643.0,644.91,501.96
2018,5,7,8,45,861.5,107.5,2.65,21.85,688.5,699.02,540.29
2018,5,7,9,0,876.0,110.0,2.7,22.7,734.0,749.28,573.89
2018,5,7,9,15,889.5,111.5,2.7,23.3,775.0,798.81,605.45
2018,5,7,9,30,903.0,113.0,2.7,23.9,816.0,846.68,635.28
2018,5,7,9,45,913.0,113.5,2.75,24.5,850.5,888.69,661.02
2018,5,7,10,0,923.0,114.0,2.8,25.1,885.0,928.28,684.86
2018,5,7,10,15,928.5,115.0,2.85,25.6,912.0,961.67,704.65
2018,5,7,10,30,934.0,116.0,2.9,26.1,939.0,991.97,722.34
2018,5,7,10,45,939.0,116.5,2.9,26.6,959.5,1018.05,736.79
2018,5,7,11,0,944.0,117.0,2.9,27.1,980.0,1040.71,749.03
2018,5,7,11,15,946.5,117.5,2.95,27.45,992.5,1057.4,758.4
2018,5,7,11,30,949.0,118.0,3.0,27.8,1005.0,1070.4,765.56
2018,5,7,11,45,950.5,118.0,3.05,28.1,1010.0,1078.15,769.67
2018,5,7,12,0,952.0,118.0,3.1,28.4,1015.0,1082.12,771.55
2018,5,7,12,15,947.5,119.5,3.15,28.5,1010.0,1077.76,768.96
2018,5,7,12,30,943.0,121.0,3.2,28.6,1005.0,1069.64,764.17
2018,5,7,12,45,930.5,126.5,3.3,28.7,990.0,1053.95,755.12
2018,5,7,13,0,918.0,132.0,3.4,28.8,975.0,1034.82,743.95
2018,5,7,13,15,919.0,128.0,3.45,28.8,957.5,1015.88,732.84
2018,5,7,13,30,920.0,124.0,3.5,28.8,940.0,993.33,719.4
2018,5,7,13,45,914.0,122.0,3.55,28.75,913.0,962.88,700.96
2018,5,7,14,0,908.0,120.0,3.6,28.7,886.0,929.38,680.43
2018,5,7,14,15,899.5,118.5,3.65,28.55,853.0,891.37,657.01
2018,5,7,14,30,891.0,117.0,3.7,28.4,820.0,850.83,631.65
2018,5,7,14,45,879.5,115.0,3.7,28.3,780.5,805.15,602.11
2018,5,7,15,0,868.0,113.0,3.7,28.2,741.0,757.63,570.96
2018,5,7,15,15,853.5,110.0,3.7,28.2,696.0,707.97,537.01
2018,5,7,15,30,839.0,107.0,3.7,28.2,651.0,654.19,498.11
2018,5,7,15,45,819.5,104.0,3.7,27.6,602.0,596.71,456.55
2018,5,7,16,0,800.0,101.0,3.7,27.0,553.0,539.27,413.6
2018,5,7,16,15,774.5,97.0,3.65,26.5,501.0,478.29,366.25
2018,5,7,16,30,749.0,93.0,3.6,26.0,449.0,418.64,318.35
2018,5,7,16,45,712.0,88.0,3.55,25.5,394.5,354.24,265.47
2018,5,7,17,0,675.0,83.0,3.5,25.0,340.0,294.06,214.63
2018,5,7,17,15,630.0,77.0,3.25,24.0,288.0,234.52,164.16
2018,5,7,17,30,585.0,71.0,3.0,23.0,236.0,179.86,118.01
2018,5,7,17,45,513.0,63.0,2.7,22.0,186.0,124.94,74.98
2018,5,7,18,0,441.0,55.0,2.4,21.0,136.0,78.79,43.53
2018,5,7,18,15,329.0,44.0,2.25,20.05,93.5,38.46,26.88
2018,5,7,18,30,217.0,33.0,2.1,19.1,51.0,26.07,13.47
2018,5,7,18,45,117.0,18.5,1.9,18.15,27.5,17.63,0.0
2018,5,7,19,0,17.0,4.0,1.7,17.2,4.0,0.0,0.0
2018,5,7,19,15,8.5,2.0,1.75,16.85,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,1.15,11.85,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,1.2,12.1,2.0,0.0,0.0
2018,5,8,5,15,112.0,15.5,1.5,12.65,23.0,14.77,0.0
2018,5,8,5,30,214.0,29.0,1.8,13.2,44.0,23.03,8.17
2018,5,8,5,45,329.0,40.0,2.1,13.75,85.0,32.31,22.03
2018,5,8,6,0,444.0,51.0,2.4,14.3,126.0,66.97,37.09
2018,5,8,6,15,465.0,60.0,2.55,14.7,163.0,107.14,64.75
2018,5,8,6,30,486.0,69.0,2.7,15.1,200.0,149.89,100.2
2018,5,8,6,45,512.0,81.5,2.85,15.55,246.0,199.52,143.67
2018,5,8,7,0,538.0,94.0,3.0,16.0,292.0,252.0,190.11
2018,5,8,7,15,562.5,102.5,3.1,16.6,337.5,302.73,234.65
2018,5,8,7,30,587.0,111.0,3.2,17.2,383.0,355.64,279.97
2018,5,8,7,45,620.5,119.5,3.25,17.8,436.5,414.71,328.77
2018,5,8,8,0,654.0,128.0,3.3,18.4,490.0,476.42,378.19
2018,5,8,8,15,728.0,119.5,3.25,19.05,556.5,546.82,432.94
2018,5,8,8,30,802.0,111.0,3.2,19.7,623.0,622.82,490.27
2018,5,8,8,45,832.5,108.5,3.2,20.35,672.5,680.45,532.26
2018,5,8,9,0,863.0,106.0,3.2,21.0,722.0,735.87,570.61
2018,5,8,9,15,753.0,158.0,3.1,21.25,717.0,746.68,575.55
2018,5,8,9,30,643.0,210.0,3.0,21.5,712.0,741.88,568.29
2018,5,8,9,45,475.5,296.0,2.9,21.75,676.0,709.01,539.24
2018,5,8,10,0,308.0,382.0,2.8,22.0,640.0,658.68,497.58
2018,5,8,10,15,356.5,377.0,2.8,22.15,685.0,708.15,533.26
2018,5,8,10,30,405.0,372.0,2.8,22.3,730.0,766.43,573.72
2018,5,8,10,45,427.0,374.5,2.75,22.45,759.0,800.61,596.18
2018,5,8,11,0,449.0,377.0,2.7,22.6,788.0,833.8,617.89
2018,5,8,11,15,510.5,341.0,2.7,22.95,814.5,866.16,640.44
2018,5,8,11,30,572.0,305.0,2.7,23.3,841.0,897.06,661.84
2018,5,8,11,45,682.0,252.5,2.7,23.65,894.5,960.29,705.17
2018,5,8,12,0,792.0,200.0,2.7,24.0,948.0,1012.65,737.66
2018,5,8,12,15,573.0,306.5,2.7,24.25,846.5,904.56,662.92
2018,5,8,12,30,354.0,413.0,2.7,24.5,745.0,781.54,574.18
2018,5,8,12,45,253.5,434.0,2.75,24.75,670.5,699.72,516.22
2018,5,8,13,0,153.0,455.0,2.8,25.0,596.0,609.34,450.86
2018,5,8,13,15,270.5,416.0,2.9,25.1,659.0,687.73,510.29
2018,5,8,13,30,388.0,377.0,3.0,25.2,722.0,751.01,557.5
2018,5,8,13,45,391.0,365.0,3.1,25.3,704.0,730.54,543.87
2018,5,8,14,0,394.0,353.0,3.2,25.4,686.0,708.43,529.55
2018,5,8,14,15,308.5,360.5,3.35,25.35,615.0,629.06,472.98
2018,5,8,14,30,223.0,368.0,3.5,25.3,544.0,547.08,413.64
2018,5,8,14,45,354.0,304.5,3.7,25.25,568.5,582.15,443.96
2018,5,8,15,0,485.0,241.0,3.9,25.2,593.0,605.55,464.66
2018,5,8,15,15,471.0,235.0,3.9,25.2,559.5,566.22,435.68
2018,5,8,15,30,457.0,229.0,3.9,25.2,526.0,526.82,406.47
2018,5,8,15,45,447.5,210.5,4.15,24.6,483.0,478.21,371.33
2018,5,8,16,0,438.0,192.0,4.4,24.0,440.0,429.64,335.12
2018,5,8,16,15,560.5,144.5,4.35,23.6,431.5,420.13,327.32
2018,5,8,16,30,683.0,97.0,4.3,23.2,423.0,393.27,303.78
2018,5,8,16,45,617.0,95.5,4.25,22.8,364.0,326.19,248.35
2018,5,8,17,0,551.0,94.0,4.2,22.4,305.0,265.82,197.73
2018,5,8,17,15,564.5,79.0,3.85,21.85,267.0,219.92,156.24
2018,5,8,17,30,578.0,64.0,3.5,21.3,229.0,172.07,112.94
2018,5,8,17,45,493.0,58.0,3.15,20.75,178.5,117.8,70.45
2018,5,8,18,0,408.0,52.0,2.8,20.2,128.0,73.81,40.74
2018,5,8,18,15,297.5,41.0,2.45,19.55,87.0,34.62,23.76
2018,5,8,18,30,187.0,30.0,2.1,18.9,46.0,23.52,12.02
2018,5,8,18,45,103.5,17.0,1.75,18.25,25.0,16.2,0.0
2018,5,8,19,0,20.0,4.0,1.4,17.6,4.0,0.0,0.0
2018,5,8,19,15,10.0,2.0,1.35,17.3,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,1.9,13.25,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,1.9,13.3,2.0,0.0,0.0
2018,5,9,5,15,108.0,15.0,2.1,13.65,22.5,14.3,0.0
2018,5,9,5,30,206.0,28.0,2.3,14.0,43.0,22.13,8.62
2018,5,9,5,45,319.5,38.5,2.5,14.3,83.5,30.65,20.63
2018,5,9,6,0,433.0,49.0,2.7,14.6,124.0,64.88,35.5
2018,5,9,6,15,292.0,51.0,2.75,15.05,109.0,78.74,48.35
2018,5,9,6,30,151.0,53.0,2.8,15.5,94.0,75.69,52.25
2018,5,9,6,45,103.5,82.5,2.9,15.95,113.5,101.66,76.8
2018,5,9,7,0,56.0,112.0,3.0,16.4,133.0,120.83,94.69
2018,5,9,7,15,138.0,136.5,3.0,17.1,198.0,178.24,140.64
2018,5,9,7,30,220.0,161.0,3.0,17.8,263.0,246.39,195.39
2018,5,9,7,45,473.5,136.5,3.0,18.5,389.5,359.62,285.29
2018,5,9,8,0,727.0,112.0,3.0,19.2,516.0,498.96,394.23
2018,5,9,8,15,798.0,101.5,3.05,19.95,581.5,569.43,448.33
2018,5,9,8,30,869.0,91.0,3.1,20.7,647.0,643.14,503.7
2018,5,9,8,45,884.0,92.5,3.15,21.4,692.5,696.9,542.46
2018,5,9,9,0,899.0,94.0,3.2,22.1,738.0,749.65,577.86
2018,5,9,9,15,910.0,96.0,3.3,22.6,778.5,798.56,610.11
2018,5,9,9,30,921.0,98.0,3.4,23.1,819.0,845.58,640.61
2018,5,9,9,45,929.5,99.0,3.5,23.65,853.0,887.33,667.01
2018,5,9,10,0,938.0,100.0,3.6,24.2,887.0,926.52,691.43
2018,5,9,10,15,943.5,101.0,3.7,24.55,914.0,960.23,712.54
2018,5,9,10,30,949.0,102.0,3.8,24.9,941.0,990.82,731.5
2018,5,9,10,45,952.5,102.5,3.9,25.25,960.5,1015.7,746.67
2018,5,9,11,0,956.0,103.0,4.0,25.6,980.0,1037.08,759.58
2018,5,9,11,15,958.0,103.5,4.05,25.75,992.5,1053.38,769.51
2018,5,9,11,30,960.0,104.0,4.1,25.9,1005.0,1065.95,777.13
2018,5,9,11,45,960.5,104.0,4.2,26.1,1009.0,1072.73,781.29
2018,5,9,12,0,961.0,104.0,4.3,26.3,1013.0,1075.68,783.12
2018,5,9,12,15,956.5,106.0,4.35,26.4,1008.0,1071.83,780.64
2018,5,9,12,30,952.0,108.0,4.4,26.5,1003.0,1064.18,775.86
2018,5,9,12,45,946.5,109.5,4.45,26.55,990.5,1051.31,767.95
2018,5,9,13,0,941.0,111.0,4.5,26.6,978.0,1034.83,757.78
2018,5,9,13,15,937.0,110.0,4.5,26.55,959.0,1013.72,744.65
2018,5,9,13,30,933.0,109.0,4.5,26.5,940.0,989.17,729.29
2018,5,9,13,45,926.5,107.5,4.5,26.45,912.5,958.5,709.84
2018,5,9,14,0,920.0,106.0,4.5,26.4,885.0,924.77,688.3
2018,5,9,14,15,912.5,104.0,4.5,26.2,852.0,886.81,664.15
2018,5,9,14,30,905.0,102.0,4.5,26.0,819.0,846.23,637.95
2018,5,9,14,45,895.0,100.0,4.55,25.8,780.0,801.29,608.84
2018,5,9,15,0,885.0,98.0,4.6,25.6,741.0,754.37,577.89
2018,5,9,15,15,871.0,96.0,4.6,25.6,697.0,702.94,542.49
2018,5,9,15,30,857.0,94.0,4.6,25.6,653.0,650.38,503.52
2018,5,9,15,45,838.5,91.0,4.7,24.8,604.0,594.38,462.75
2018,5,9,16,0,820.0,88.0,4.8,24.0,555.0,536.73,419.17
2018,5,9,16,15,794.5,85.0,4.8,23.45,503.0,475.89,370.88
2018,5,9,16,30,769.0,82.0,4.8,22.9,451.0,416.35,321.97
2018,5,9,16,45,736.0,78.0,4.75,22.3,398.0,354.62,269.93
2018,5,9,17,0,703.0,74.0,4.7,21.7,345.0,295.69,218.86
2018,5,9,17,15,656.5,69.5,4.6,20.9,292.5,234.37,165.76
2018,5,9,17,30,610.0,65.0,4.5,20.1,240.0,179.4,118.37
2018,5,9,17,45,540.5,58.0,4.35,19.3,189.5,124.3,74.25
2018,5,9,18,0,471.0,51.0,4.2,18.5,139.0,77.56,41.85
2018,5,9,18,15,362.0,41.0,3.95,17.75,96.5,36.19,21.51
2018,5,9,18,30,253.0,31.0,3.7,17.0,54.0,25.4,13.92
2018,5,9,18,45,138.0,18.0,3.45,16.25,29.5,17.16,0.0
2018,5,9,19,0,23.0,5.0,3.2,15.5,5.0,4.77,0.0
2018,5,9,19,15,11.5,2.5,3.15,15.15,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,3.0,12.1,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,3.1,12.1,2.0,0.0,0.0
2018,5,10,5,15,87.0,16.5,3.1,12.3,23.0,15.73,0.0
2018,5,10,5,30,168.0,31.0,3.1,12.5,44.0,24.54,11.16
2018,5,10,5,45,281.0,43.5,3.1,12.65,84.5,33.7,23.49
2018,5,10,6,0,394.0,56.0,3.1,12.8,125.0,69.73,40.95
2018,5,10,6,15,432.0,66.5,3.1,13.1,165.5,110.14,69.14
2018,5,10,6,30,470.0,77.0,3.1,13.4,206.0,155.24,106.15
2018,5,10,6,45,445.5,94.0,3.05,13.65,237.0,194.37,142.91
2018,5,10,7,0,421.0,111.0,3.0,13.9,268.0,231.77,178.12
2018,5,10,7,15,460.0,125.5,3.0,14.4,320.5,286.33,224.97
2018,5,10,7,30,499.0,140.0,3.0,14.9,373.0,344.95,274.28
2018,5,10,7,45,531.5,151.0,3.0,15.35,425.0,400.95,320.53
2018,5,10,8,0,564.0,162.0,3.0,15.8,477.0,459.64,367.69
2018,5,10,8,15,638.0,155.0,3.0,16.45,541.0,529.99,422.63
2018,5,10,8,30,712.0,148.0,3.0,17.1,605.0,603.57,478.61
2018,5,10,8,45,781.5,132.5,3.0,17.75,666.5,670.04,528.06
2018,5,10,9,0,851.0,117.0,3.0,18.4,728.0,740.99,578.99
2018,5,10,9,15,857.0,122.5,3.1,19.1,766.5,788.19,609.92
2018,5,10,9,30,863.0,128.0,3.2,19.8,805.0,833.26,639.05
2018,5,10,9,45,863.5,134.5,3.3,20.55,836.5,872.4,663.56
2018,5,10,10,0,864.0,141.0,3.4,21.3,868.0,908.63,685.83
2018,5,10,10,15,869.0,143.5,3.55,21.85,894.5,935.24,702.24
2018,5,10,10,30,874.0,146.0,3.7,22.4,921.0,964.87,720.71
2018,5,10,10,45,851.0,163.5,3.85,22.9,931.5,987.91,734.81
2018,5,10,11,0,828.0,181.0,4.0,23.4,942.0,999.35,741.23
2018,5,10,11,15,746.5,234.5,4.1,23.7,927.5,991.58,735.26
2018,5,10,11,30,665.0,288.0,4.2,24.0,913.0,972.38,720.81
2018,5,10,11,45,612.0,320.5,4.3,24.3,897.5,955.63,707.54
2018,5,10,12,0,559.0,353.0,4.4,24.6,882.0,937.25,693.09
2018,5,10,12,15,540.5,361.0,4.4,24.8,871.5,925.79,684.43
2018,5,10,12,30,522.0,369.0,4.4,25.0,861.0,911.92,674.15
2018,5,10,12,45,643.0,294.5,4.4,25.2,893.0,951.64,704.79
2018,5,10,13,0,764.0,220.0,4.4,25.4,925.0,985.72,728.83
2018,5,10,13,15,688.0,257.5,4.4,25.5,883.0,936.66,695.64
2018,5,10,13,30,612.0,295.0,4.4,25.6,841.0,886.27,659.66
2018,5,10,13,45,635.0,271.5,4.45,25.65,823.5,867.78,648.79
2018,5,10,14,0,658.0,248.0,4.5,25.7,806.0,845.46,634.95
2018,5,10,14,15,687.5,220.5,4.55,25.4,784.0,820.76,620.53
2018,5,10,14,30,717.0,193.0,4.6,25.1,762.0,791.47,602.59
2018,5,10,14,45,749.5,166.0,4.7,24.85,735.0,760.27,583.02
2018,5,10,15,0,782.0,139.0,4.8,24.6,708.0,722.92,558.45
2018,5,10,15,15,793.5,126.5,4.8,24.6,674.0,682.45,529.25
2018,5,10,15,30,805.0,114.0,4.8,24.6,640.0,638.74,496.89
2018,5,10,15,45,789.5,109.0,4.85,23.5,593.0,583.45,456.8
2018,5,10,16,0,774.0,104.0,4.9,22.4,546.0,527.89,414.96
2018,5,10,16,15,752.5,99.5,4.85,21.8,496.5,469.92,368.64
2018,5,10,16,30,731.0,95.0,4.8,21.2,447.0,411.92,320.81
2018,5,10,16,45,698.0,89.5,4.75,20.55,394.5,350.62,269.09
2018,5,10,17,0,665.0,84.0,4.7,19.9,342.0,292.18,218.44
2018,5,10,17,15,607.0,78.5,4.55,19.15,287.0,230.53,165.37
2018,5,10,17,30,549.0,73.0,4.4,18.4,232.0,175.31,118.26
2018,5,10,17,45,468.0,63.0,4.2,17.6,179.5,119.55,73.98
2018,5,10,18,0,387.0,53.0,4.0,16.8,127.0,73.61,41.85
2018,5,10,18,15,294.0,43.0,3.9,16.15,89.0,36.66,22.4
2018,5,10,18,30,201.0,33.0,3.8,15.5,51.0,25.88,14.72
2018,5,10,18,45,109.0,19.0,3.65,14.85,28.0,15.15,0.0
2018,5,10,19,0,17.0,5.0,3.5,14.2,5.0,4.77,0.0
2018,5,10,19,15,8.5,2.5,3.55,14.0,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,4,45,6.0,2.0,2.1,11.75,2.0,0.0,0.0
2018,5,11,5,0,12.0,4.0,2.1,11.8,4.0,0.0,0.0
2018,5,11,5,15,78.5,16.5,2.05,12.15,22.5,15.73,0.0
2018,5,11,5,30,145.0,29.0,2.0,12.5,41.0,22.8,10.66
2018,5,11,5,45,240.5,41.0,2.0,12.9,77.0,31.57,21.72
2018,5,11,6,0,336.0,53.0,2.0,13.3,113.0,62.9,36.87
2018,5,11,6,15,367.5,67.0,2.0,13.9,152.5,102.07,64.92
2018,5,11,6,30,399.0,81.0,2.0,14.5,192.0,145.12,100.17
2018,5,11,6,45,406.0,99.5,1.95,15.05,232.5,190.18,139.81
2018,5,11,7,0,413.0,118.0,1.9,15.6,273.0,236.01,180.08
2018,5,11,7,15,428.5,135.5,1.9,16.35,317.5,284.54,221.44
2018,5,11,7,30,444.0,153.0,1.9,17.1,362.0,334.48,262.79
2018,5,11,7,45,496.0,159.0,1.95,17.8,417.0,391.89,308.82
2018,5,11,8,0,548.0,165.0,2.0,18.5,472.0,454.11,357.44
2018,5,11,8,15,581.0,169.0,2.0,19.2,520.0,510.53,400.2
2018,5,11,8,30,614.0,173.0,2.0,19.9,568.0,566.43,441.38
2018,5,11,8,45,609.0,190.0,2.05,20.6,605.0,610.97,472.74
2018,5,11,9,0,604.0,207.0,2.1,21.3,642.0,653.43,501.74
2018,5,11,9,15,695.0,180.5,2.15,21.85,707.0,724.3,552.47
2018,5,11,9,30,786.0,154.0,2.2,22.4,772.0,797.37,601.94
2018,5,11,9,45,783.5,165.0,2.3,23.0,803.0,835.61,625.69
2018,5,11,10,0,781.0,176.0,2.4,23.6,834.0,870.98,647.57
2018,5,11,10,15,690.5,235.5,2.55,24.05,831.0,877.01,650.29
2018,5,11,10,30,600.0,295.0,2.7,24.5,828.0,870.29,642.4
2018,5,11,10,45,563.5,326.0,2.85,24.95,835.0,880.57,647.5
2018,5,11,11,0,527.0,357.0,3.0,25.4,842.0,887.79,650.34
2018,5,11,11,15,565.0,341.0,3.15,25.65,867.5,917.92,671.46
2018,5,11,11,30,603.0,325.0,3.3,25.9,893.0,946.3,691.19
2018,5,11,11,45,726.0,247.5,3.45,26.15,934.0,997.24,727.61
2018,5,11,12,0,849.0,170.0,3.6,26.4,975.0,1037.72,753.82
2018,5,11,12,15,883.0,148.0,3.75,26.45,983.0,1038.97,755.27
2018,5,11,12,30,917.0,126.0,3.9,26.5,991.0,1046.24,761.05
2018,5,11,12,45,917.5,124.5,4.0,26.6,981.5,1036.62,755.38
2018,5,11,13,0,918.0,123.0,4.1,26.7,972.0,1023.36,747.54
2018,5,11,13,15,917.0,121.0,4.2,26.6,954.5,1004.57,736.7
2018,5,11,13,30,916.0,119.0,4.3,26.5,937.0,982.3,723.57
2018,5,11,13,45,913.5,117.0,4.35,26.4,913.0,955.25,706.97
2018,5,11,14,0,911.0,115.0,4.4,26.3,889.0,924.99,688.15
2018,5,11,14,15,905.0,113.0,4.45,26.1,857.5,888.68,665.35
2018,5,11,14,30,899.0,111.0,4.5,25.9,826.0,849.67,640.46
2018,5,11,14,45,891.5,108.0,4.55,25.65,788.0,805.98,612.35
2018,5,11,15,0,884.0,105.0,4.6,25.4,750.0,760.12,582.3
2018,5,11,15,15,870.5,102.5,4.6,25.4,706.0,708.67,546.68
2018,5,11,15,30,857.0,100.0,4.6,25.4,662.0,657.71,508.88
2018,5,11,15,45,840.5,96.5,4.65,24.75,613.5,600.89,467.21
2018,5,11,16,0,824.0,93.0,4.7,24.1,565.0,543.8,423.81
2018,5,11,16,15,801.0,89.5,4.65,23.65,513.5,483.54,375.89
2018,5,11,16,30,778.0,86.0,4.6,23.2,462.0,424.3,327.21
2018,5,11,16,45,745.0,81.5,4.55,22.75,408.0,361.64,274.52
2018,5,11,17,0,712.0,77.0,4.5,22.3,354.0,300.36,221.7
2018,5,11,17,15,666.5,72.0,4.3,21.6,301.0,239.69,169.18
2018,5,11,17,30,621.0,67.0,4.1,20.9,248.0,183.89,121.18
2018,5,11,17,45,554.0,59.5,3.85,20.15,197.0,128.0,76.44
2018,5,11,18,0,487.0,52.0,3.6,19.4,146.0,80.16,43.13
2018,5,11,18,15,382.0,43.0,3.4,18.6,103.0,38.72,23.0
2018,5,11,18,30,277.0,34.0,3.2,17.8,60.0,28.1,16.58
2018,5,11,18,45,154.5,20.0,3.05,17.0,33.0,15.97,0.0
2018,5,11,19,0,32.0,6.0,2.9,16.2,6.0,5.72,0.0
2018,5,11,19,15,16.0,3.0,2.8,15.75,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,12,4,45,8.0,2.0,2.15,12.05,2.0,0.0,0.0
2018,5,12,5,0,16.0,4.0,2.3,12.2,4.0,0.0,0.0
2018,5,12,5,15,111.0,18.0,2.45,12.75,26.5,17.16,0.0
2018,5,12,5,30,206.0,32.0,2.6,13.3,49.0,25.27,12.97
2018,5,12,5,45,313.5,43.5,2.8,13.8,90.0,33.61,23.43
2018,5,12,6,0,421.0,55.0,3.0,14.3,131.0,70.85,40.58
2018,5,12,6,15,494.0,64.0,3.0,14.9,181.0,115.64,70.56
2018,5,12,6,30,567.0,73.0,3.0,15.5,231.0,169.35,112.98
2018,5,12,6,45,617.0,78.5,3.0,16.1,283.5,222.88,159.05
2018,5,12,7,0,667.0,84.0,3.0,16.7,336.0,281.94,210.58
2018,5,12,7,15,704.0,89.0,2.9,17.35,390.0,341.08,261.96
2018,5,12,7,30,741.0,94.0,2.8,18.0,444.0,403.6,314.71
2018,5,12,7,45,769.5,96.5,2.7,18.65,496.0,463.5,363.82
2018,5,12,8,0,798.0,99.0,2.6,19.3,548.0,524.06,411.63
2018,5,12,8,15,818.0,102.0,2.55,19.9,597.0,581.58,455.6
2018,5,12,8,30,838.0,105.0,2.5,20.5,646.0,639.28,498.09
2018,5,12,8,45,854.0,107.0,2.4,21.15,691.5,693.12,535.94
2018,5,12,9,0,870.0,109.0,2.3,21.8,737.0,743.45,569.11
2018,5,12,9,15,881.0,111.5,2.35,22.2,777.0,791.49,600.36
2018,5,12,9,30,892.0,114.0,2.4,22.6,817.0,837.71,629.93
2018,5,12,9,45,900.0,116.0,2.45,22.95,851.0,878.85,655.81
2018,5,12,10,0,908.0,118.0,2.5,23.3,885.0,917.49,679.81
2018,5,12,10,15,914.0,119.5,2.55,23.6,912.0,951.13,700.45
2018,5,12,10,30,920.0,121.0,2.6,23.9,939.0,981.78,719.06
2018,5,12,10,45,924.0,122.0,2.7,24.15,959.0,1006.88,734.64
2018,5,12,11,0,928.0,123.0,2.8,24.4,979.0,1028.6,748.11
2018,5,12,11,15,929.0,123.5,2.85,24.6,990.0,1043.41,756.87
2018,5,12,11,30,930.0,124.0,2.9,24.8,1001.0,1054.59,763.47
2018,5,12,11,45,930.0,125.0,3.0,24.95,1005.5,1061.62,768.15
2018,5,12,12,0,930.0,126.0,3.1,25.1,1010.0,1064.95,770.6
2018,5,12,12,15,926.5,127.5,3.2,25.2,1005.5,1061.59,769.04
2018,5,12,12,30,923.0,129.0,3.3,25.3,1001.0,1054.57,765.27
2018,5,12,12,45,916.5,130.0,3.35,25.4,987.5,1040.5,756.63
2018,5,12,13,0,910.0,131.0,3.4,25.5,974.0,1022.97,745.87
2018,5,12,13,15,904.5,131.5,3.5,25.45,955.0,1002.54,734.09
2018,5,12,13,30,899.0,132.0,3.6,25.4,936.0,978.86,720.12
2018,5,12,13,45,890.5,130.5,3.7,25.4,908.0,947.33,700.73
2018,5,12,14,0,882.0,129.0,3.8,25.4,880.0,912.98,679.32
2018,5,12,14,15,872.5,128.0,3.85,25.2,847.0,875.65,655.93
2018,5,12,14,30,863.0,127.0,3.9,25.0,814.0,835.96,630.68
2018,5,12,14,45,849.0,125.0,3.9,24.85,774.0,793.47,602.85
2018,5,12,15,0,835.0,123.0,3.9,24.7,734.0,745.05,570.49
2018,5,12,15,15,820.0,120.0,3.9,24.7,690.0,693.65,534.11
2018,5,12,15,30,805.0,117.0,3.9,24.7,646.0,641.37,495.6
2018,5,12,15,45,783.0,114.0,3.9,24.15,597.0,584.32,453.53
2018,5,12,16,0,761.0,111.0,3.9,23.6,548.0,527.66,410.41
2018,5,12,16,15,732.5,107.0,3.85,23.2,496.5,466.84,362.46
2018,5,12,16,30,704.0,103.0,3.8,22.8,445.0,408.2,314.74
2018,5,12,16,45,667.0,98.0,3.7,22.4,392.5,347.46,264.13
2018,5,12,17,0,630.0,93.0,3.6,22.0,340.0,290.06,215.12
2018,5,12,17,15,581.5,86.5,3.35,21.35,288.5,231.95,165.53
2018,5,12,17,30,533.0,80.0,3.1,20.7,237.0,179.17,120.8
2018,5,12,17,45,464.0,70.5,2.8,20.1,187.5,126.45,79.0
2018,5,12,18,0,395.0,61.0,2.5,19.5,138.0,80.73,46.83
2018,5,12,18,15,296.5,49.0,2.25,18.7,97.0,42.03,26.24
2018,5,12,18,30,198.0,37.0,2.0,17.9,56.0,29.05,17.59
2018,5,12,18,45,110.0,22.0,1.75,17.15,31.5,17.58,0.0
2018,5,12,19,0,22.0,7.0,1.5,16.4,7.0,6.67,0.0
2018,5,12,19,15,11.0,3.5,1.5,16.05,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
