Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,12,15,943.0,113.0,2.75,29.65,1024.0,1051.85,744.75
2018,6,1,12,30,938.0,116.0,2.8,29.9,1020.0,1045.31,740.56
2018,6,1,12,45,930.5,119.0,2.9,30.15,1008.0,1032.78,733.17
2018,6,1,13,0,923.0,122.0,3.0,30.4,996.0,1016.84,723.71
2018,6,1,13,15,919.5,121.0,3.1,30.5,978.0,997.46,712.53
2018,6,1,13,30,916.0,120.0,3.2,30.6,960.0,974.76,699.2
2018,6,1,13,45,910.0,119.0,3.3,30.65,934.5,946.58,682.42
2018,6,1,14,0,904.0,118.0,3.4,30.7,909.0,915.43,663.61
2018,6,1,14,15,896.0,116.0,3.5,30.65,876.5,878.81,641.26
2018,6,1,14,30,888.0,114.0,3.6,30.6,844.0,839.7,617.0
2018,6,1,14,45,879.0,112.0,3.65,30.5,807.0,797.52,590.25
2018,6,1,15,0,870.0,110.0,3.7,30.4,770.0,753.35,561.78
2018,6,1,15,15,857.0,107.5,3.7,30.4,727.5,704.14,528.61
2018,6,1,15,30,844.0,105.0,3.7,30.4,685.0,655.1,493.38
2018,6,1,15,45,828.0,102.0,3.8,29.95,638.5,601.0,454.74
2018,6,1,16,0,812.0,99.0,3.9,29.5,592.0,546.57,414.51
2018,6,1,16,15,792.0,94.5,3.9,29.1,542.0,488.62,370.06
2018,6,1,16,30,772.0,90.0,3.9,28.7,492.0,431.34,324.63
2018,6,1,16,45,744.5,86.5,3.85,28.35,441.0,373.09,276.99
2018,6,1,17,0,717.0,83.0,3.8,28.0,390.0,315.2,228.46
2018,6,1,17,15,679.5,77.5,3.45,27.2,338.0,256.51,179.0
2018,6,1,17,30,642.0,72.0,3.1,26.4,286.0,201.59,132.62
2018,6,1,17,45,589.0,65.5,2.75,25.65,236.0,147.43,89.05
2018,6,1,18,0,536.0,59.0,2.4,24.9,186.0,99.38,54.22
2018,6,1,18,15,455.5,51.0,2.1,23.75,141.0,55.37,30.08
2018,6,1,18,30,375.0,43.0,1.8,22.6,96.0,33.93,22.95
2018,6,1,18,45,256.0,32.0,1.5,21.45,61.5,26.14,14.66
2018,6,1,19,0,137.0,21.0,1.2,20.3,27.0,16.79,0.0
2018,6,1,19,15,68.5,10.5,1.2,19.9,13.5,10.01,0.0
2018,6,1,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,2,4,45,38.5,6.5,0.65,16.6,7.5,0.0,0.0
2018,6,2,5,0,77.0,13.0,0.6,16.9,15.0,12.39,0.0
2018,6,2,5,15,197.0,26.0,0.75,17.75,45.5,20.53,6.43
2018,6,2,5,30,317.0,39.0,0.9,18.6,76.0,31.47,20.79
2018,6,2,5,45,406.5,47.5,1.0,19.5,119.0,37.98,27.16
2018,6,2,6,0,496.0,56.0,1.1,20.4,162.0,77.72,42.12
2018,6,2,6,15,555.5,62.5,1.2,21.25,211.0,122.69,71.83
2018,6,2,6,30,615.0,69.0,1.3,22.1,260.0,174.64,112.18
2018,6,2,6,45,656.5,74.0,1.4,22.95,311.5,227.6,156.53
2018,6,2,7,0,698.0,79.0,1.5,23.8,363.0,284.91,204.9
2018,6,2,7,15,728.5,83.0,1.6,24.65,414.5,342.99,253.51
2018,6,2,7,30,759.0,87.0,1.7,25.5,466.0,401.82,301.44
2018,6,2,7,45,781.5,90.5,1.8,26.4,516.0,458.66,346.37
2018,6,2,8,0,804.0,94.0,1.9,27.3,566.0,516.55,390.47
2018,6,2,8,15,821.5,97.0,1.9,28.0,613.5,571.83,431.05
2018,6,2,8,30,839.0,100.0,1.9,28.7,661.0,626.07,469.44
2018,6,2,8,45,852.5,102.5,1.9,29.4,704.5,677.29,504.38
2018,6,2,9,0,866.0,105.0,1.9,30.1,748.0,727.49,536.82
2018,6,2,9,15,875.5,107.0,1.85,30.7,786.0,772.9,563.98
2018,6,2,9,30,885.0,109.0,1.8,31.3,824.0,816.46,589.35
2018,6,2,9,45,891.5,111.5,1.75,31.9,856.5,855.95,611.57
2018,6,2,10,0,898.0,114.0,1.7,32.5,889.0,892.94,631.79
2018,6,2,10,15,904.0,115.0,1.65,33.1,915.5,925.34,648.78
2018,6,2,10,30,910.0,116.0,1.6,33.7,942.0,954.86,663.76
2018,6,2,10,45,914.0,116.5,1.55,34.25,961.5,978.99,675.39
2018,6,2,11,0,918.0,117.0,1.5,34.8,981.0,999.88,684.99
2018,6,2,11,15,920.5,118.0,1.45,35.2,993.5,1016.47,692.39
2018,6,2,11,30,923.0,119.0,1.4,35.6,1006.0,1029.6,697.77
2018,6,2,11,45,924.0,119.0,1.35,36.0,1011.0,1036.77,699.69
2018,6,2,12,0,925.0,119.0,1.3,36.4,1016.0,1040.41,699.67
2018,6,2,12,15,925.5,118.5,1.3,36.6,1013.5,1039.51,698.55
2018,6,2,12,30,926.0,118.0,1.3,36.8,1011.0,1035.05,695.51
2018,6,2,12,45,925.5,116.5,1.3,37.0,1001.0,1025.07,689.4
2018,6,2,13,0,925.0,115.0,1.3,37.2,991.0,1011.56,681.36
2018,6,2,13,15,921.5,114.0,1.35,37.25,973.0,992.19,671.18
2018,6,2,13,30,918.0,113.0,1.4,37.3,955.0,969.5,659.05
2018,6,2,13,45,913.0,111.5,1.45,37.3,930.0,941.73,643.96
2018,6,2,14,0,908.0,110.0,1.5,37.3,905.0,910.94,626.94
2018,6,2,14,15,900.5,109.0,1.6,37.2,874.0,875.67,607.79
2018,6,2,14,30,893.0,108.0,1.7,37.1,843.0,837.87,586.71
2018,6,2,14,45,883.5,106.0,1.8,36.95,805.5,795.19,562.2
2018,6,2,15,0,874.0,104.0,1.9,36.8,768.0,750.54,535.91
2018,6,2,15,15,861.5,101.5,1.9,36.8,725.5,701.58,505.05
2018,6,2,15,30,849.0,99.0,1.9,36.8,683.0,651.39,471.04
2018,6,2,15,45,832.0,96.5,2.1,36.2,636.5,598.21,436.01
2018,6,2,16,0,815.0,94.0,2.3,35.6,590.0,543.62,398.34
2018,6,2,16,15,793.5,90.5,2.35,35.15,540.0,485.84,356.07
2018,6,2,16,30,772.0,87.0,2.4,34.7,490.0,428.87,312.81
2018,6,2,16,45,744.0,83.5,2.5,34.2,439.0,370.48,267.17
2018,6,2,17,0,716.0,80.0,2.6,33.7,388.0,314.2,221.68
2018,6,2,17,15,678.0,75.0,2.35,32.7,336.5,254.3,172.91
2018,6,2,17,30,640.0,70.0,2.1,31.7,285.0,199.87,128.26
2018,6,2,17,45,586.0,64.0,1.9,30.7,235.0,146.14,86.19
2018,6,2,18,0,532.0,58.0,1.7,29.7,185.0,98.62,52.56
2018,6,2,18,15,452.5,50.5,1.55,28.5,140.5,55.28,29.19
2018,6,2,18,30,373.0,43.0,1.4,27.3,96.0,33.81,22.38
2018,6,2,18,45,255.5,31.5,1.2,26.1,61.5,25.53,14.01
2018,6,2,19,0,138.0,20.0,1.0,24.9,27.0,15.92,0.0
2018,6,2,19,15,69.0,10.0,1.0,24.5,13.5,9.53,0.0
2018,6,2,19,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,21.55,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,6,3,4,45,43.5,6.5,0.4,22.75,7.5,0.0,0.0
2018,6,3,5,0,87.0,13.0,0.4,23.0,15.0,12.39,0.0
2018,6,3,5,15,213.0,25.5,0.45,23.65,46.5,20.94,6.67
2018,6,3,5,30,339.0,38.0,0.5,24.3,78.0,30.46,19.45
2018,6,3,5,45,429.5,46.0,0.55,24.95,122.0,36.55,25.31
2018,6,3,6,0,520.0,54.0,0.6,25.6,166.0,77.24,40.03
2018,6,3,6,15,579.0,60.0,0.65,26.3,215.5,123.07,69.56
2018,6,3,6,30,638.0,66.0,0.7,27.0,265.0,175.79,109.63
2018,6,3,6,45,679.0,70.5,0.75,27.7,316.5,229.44,153.56
2018,6,3,7,0,720.0,75.0,0.8,28.4,368.0,289.08,202.6
2018,6,3,7,15,750.0,78.5,0.9,29.25,420.0,345.9,249.07
2018,6,3,7,30,780.0,82.0,1.0,30.1,472.0,405.17,296.09
2018,6,3,7,45,803.5,85.0,1.1,31.0,523.0,463.05,340.54
2018,6,3,8,0,827.0,88.0,1.2,31.9,574.0,522.06,384.16
2018,6,3,8,15,844.0,91.0,1.25,32.5,622.0,577.81,424.15
2018,6,3,8,30,861.0,94.0,1.3,33.1,670.0,633.3,462.57
2018,6,3,8,45,874.5,95.5,1.4,33.75,713.5,684.51,497.18
2018,6,3,9,0,888.0,97.0,1.5,34.4,757.0,734.65,529.15
2018,6,3,9,15,893.5,101.5,1.6,34.8,795.0,780.41,557.38
2018,6,3,9,30,899.0,106.0,1.7,35.2,833.0,823.96,583.87
2018,6,3,9,45,901.0,111.0,1.85,35.55,864.5,862.69,607.65
2018,6,3,10,0,903.0,116.0,2.0,35.9,896.0,898.6,629.52
2018,6,3,10,15,908.0,117.0,2.1,36.15,921.5,930.25,648.44
2018,6,3,10,30,913.0,118.0,2.2,36.4,947.0,958.97,665.5
2018,6,3,10,45,917.0,118.5,2.35,36.65,966.5,983.18,680.28
2018,6,3,11,0,921.0,119.0,2.5,36.9,986.0,1004.14,693.11
2018,6,3,11,15,923.0,120.0,2.65,37.0,998.5,1020.31,703.51
2018,6,3,11,30,925.0,121.0,2.8,37.1,1011.0,1033.0,711.88
2018,6,3,11,45,926.0,121.0,2.95,37.2,1015.5,1040.22,717.0
2018,6,3,12,0,927.0,121.0,3.1,37.3,1020.0,1043.89,720.06
2018,6,3,12,15,926.5,121.0,3.2,37.2,1017.5,1042.53,720.34
2018,6,3,12,30,926.0,121.0,3.3,37.1,1015.0,1037.62,718.55
2018,6,3,12,45,924.5,120.0,3.45,37.05,1004.5,1027.22,713.68
2018,6,3,13,0,923.0,119.0,3.6,37.0,994.0,1013.3,706.66
2018,6,3,13,15,919.0,119.0,3.65,36.8,976.5,994.54,696.39
2018,6,3,13,30,915.0,119.0,3.7,36.6,959.0,972.48,684.07
2018,6,3,13,45,909.5,117.0,3.75,36.45,933.5,943.91,667.44
2018,6,3,14,0,904.0,115.0,3.8,36.3,908.0,912.34,648.82
2018,6,3,14,15,896.0,114.0,3.8,36.05,876.5,876.83,627.51
2018,6,3,14,30,888.0,113.0,3.8,35.8,845.0,838.83,604.38
2018,6,3,14,45,878.0,111.0,3.8,35.55,807.5,796.0,577.79
2018,6,3,15,0,868.0,109.0,3.8,35.3,770.0,751.25,549.6
2018,6,3,15,15,855.0,107.0,3.8,35.3,727.5,702.74,517.54
2018,6,3,15,30,842.0,105.0,3.8,35.3,685.0,654.36,483.41
2018,6,3,15,45,826.0,101.5,3.8,34.6,638.5,599.97,445.53
2018,6,3,16,0,810.0,98.0,3.8,33.9,592.0,545.25,406.11
2018,6,3,16,15,789.0,94.5,3.8,33.4,542.5,488.0,363.14
2018,6,3,16,30,768.0,91.0,3.8,32.9,493.0,431.5,319.27
2018,6,3,16,45,740.5,87.0,3.75,32.4,442.0,373.05,272.54
2018,6,3,17,0,713.0,83.0,3.7,31.9,391.0,314.95,224.86
2018,6,3,17,15,675.5,78.0,3.55,31.05,339.5,256.99,176.92
2018,6,3,17,30,638.0,73.0,3.4,30.2,288.0,202.79,131.88
2018,6,3,17,45,585.5,66.5,3.3,29.35,238.0,148.91,89.13
2018,6,3,18,0,533.0,60.0,3.2,28.5,188.0,101.07,54.76
2018,6,3,18,15,453.5,52.0,2.85,27.45,143.0,57.16,30.6
2018,6,3,18,30,374.0,44.0,2.5,26.4,98.0,34.65,23.19
2018,6,3,18,45,257.0,32.5,2.15,25.3,63.0,26.41,14.89
2018,6,3,19,0,140.0,21.0,1.8,24.2,28.0,16.73,0.0
2018,6,3,19,15,70.0,10.5,1.75,23.65,14.0,10.01,0.0
2018,6,3,19,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,22.55,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,20.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,4,4,45,53.0,6.5,1.8,15.7,8.0,0.0,0.0
2018,6,4,5,0,106.0,13.0,2.0,15.9,16.0,12.39,0.0
2018,6,4,5,15,242.0,24.5,2.15,16.4,48.5,19.92,6.62
2018,6,4,5,30,378.0,36.0,2.3,16.9,81.0,28.53,18.5
2018,6,4,5,45,456.0,43.5,2.4,17.4,123.5,34.25,24.18
2018,6,4,6,0,534.0,51.0,2.5,17.9,166.0,75.24,39.32
2018,6,4,6,15,519.0,62.0,2.65,18.75,198.0,117.28,69.84
2018,6,4,6,30,504.0,73.0,2.8,19.6,230.0,157.53,104.28
2018,6,4,6,45,539.5,82.0,2.95,20.45,277.5,206.17,145.55
2018,6,4,7,0,575.0,91.0,3.1,21.3,325.0,258.63,190.46
2018,6,4,7,15,677.5,86.0,3.25,22.2,398.0,325.26,245.0
2018,6,4,7,30,780.0,81.0,3.4,23.1,471.0,403.72,308.37
2018,6,4,7,45,812.5,81.0,3.55,24.0,524.5,462.8,356.33
2018,6,4,8,0,845.0,81.0,3.7,24.9,578.0,524.15,404.53
2018,6,4,8,15,861.0,83.5,3.75,25.65,625.5,579.59,446.81
2018,6,4,8,30,877.0,86.0,3.8,26.4,673.0,634.74,487.44
2018,6,4,8,45,889.0,88.0,3.85,27.15,716.5,686.13,524.06
2018,6,4,9,0,901.0,90.0,3.9,27.9,760.0,736.31,557.43
2018,6,4,9,15,905.0,95.0,3.95,28.5,797.5,781.97,586.67
2018,6,4,9,30,909.0,100.0,4.0,29.1,835.0,825.28,613.86
2018,6,4,9,45,909.5,106.0,4.0,29.7,866.5,864.14,637.45
2018,6,4,10,0,910.0,112.0,4.0,30.3,898.0,900.04,658.78
2018,6,4,10,15,916.0,113.0,4.0,30.75,925.0,932.79,678.19
2018,6,4,10,30,922.0,114.0,4.0,31.2,952.0,962.65,695.56
2018,6,4,10,45,926.5,114.0,4.05,31.6,971.5,987.04,709.73
2018,6,4,11,0,931.0,114.0,4.1,32.0,991.0,1008.19,721.81
2018,6,4,11,15,933.5,114.5,4.15,32.15,1003.5,1024.52,731.58
2018,6,4,11,30,936.0,115.0,4.2,32.3,1016.0,1037.36,739.22
2018,6,4,11,45,937.0,115.5,4.25,32.45,1021.0,1045.18,743.77
2018,6,4,12,0,938.0,116.0,4.3,32.6,1026.0,1049.42,746.18
2018,6,4,12,15,938.5,115.0,4.4,32.6,1023.5,1048.1,745.93
2018,6,4,12,30,939.0,114.0,4.5,32.6,1021.0,1043.18,743.51
2018,6,4,12,45,938.0,113.0,4.6,32.55,1011.0,1033.18,738.1
2018,6,4,13,0,937.0,112.0,4.7,32.5,1001.0,1019.62,730.48
2018,6,4,13,15,933.5,111.0,4.8,32.3,983.0,1000.16,719.77
2018,6,4,13,30,930.0,110.0,4.9,32.1,965.0,977.34,706.95
2018,6,4,13,45,925.0,109.5,4.95,31.85,940.5,950.4,691.12
2018,6,4,14,0,920.0,109.0,5.0,31.6,916.0,920.4,673.16
2018,6,4,14,15,913.5,107.0,5.0,31.25,884.5,884.73,651.22
2018,6,4,14,30,907.0,105.0,5.0,30.9,853.0,846.43,627.29
2018,6,4,14,45,898.0,103.0,5.05,30.55,816.0,803.74,600.34
2018,6,4,15,0,889.0,101.0,5.1,30.2,779.0,759.0,571.56
2018,6,4,15,15,877.0,99.0,5.1,30.2,736.5,710.36,538.59
2018,6,4,15,30,865.0,97.0,5.1,30.2,694.0,660.4,502.1
2018,6,4,15,45,849.5,94.5,5.05,29.2,647.5,606.78,463.78
2018,6,4,16,0,834.0,92.0,5.0,28.2,601.0,552.87,423.88
2018,6,4,16,15,814.5,88.5,4.95,27.55,551.5,495.2,379.18
2018,6,4,16,30,795.0,85.0,4.9,26.9,502.0,438.08,333.41
2018,6,4,16,45,768.0,81.0,4.9,26.25,450.0,378.4,284.32
2018,6,4,17,0,741.0,77.0,4.9,25.6,398.0,320.68,235.4
2018,6,4,17,15,704.0,72.5,4.8,24.8,346.0,262.0,185.16
2018,6,4,17,30,667.0,68.0,4.7,24.0,294.0,204.96,136.26
2018,6,4,17,45,616.0,62.0,4.6,23.15,243.5,150.1,91.25
2018,6,4,18,0,565.0,56.0,4.5,22.3,193.0,101.06,54.89
2018,6,4,18,15,486.5,49.0,4.35,21.45,147.0,56.13,29.62
2018,6,4,18,30,408.0,42.0,4.2,20.6,101.0,32.71,22.2
2018,6,4,18,45,287.0,31.5,4.05,19.75,65.5,25.34,14.61
2018,6,4,19,0,166.0,21.0,3.9,18.9,30.0,16.71,0.0
2018,6,4,19,15,83.0,10.5,3.8,18.35,15.0,10.01,0.0
2018,6,4,19,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.65,17.25,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,5,4,45,38.5,7.0,2.8,13.15,8.0,0.0,0.0
2018,6,5,5,0,77.0,14.0,2.9,13.2,16.0,13.34,0.0
2018,6,5,5,15,198.5,28.0,3.0,13.55,48.0,22.15,8.35
2018,6,5,5,30,320.0,42.0,3.1,13.9,80.0,34.31,23.7
2018,6,5,5,45,412.0,50.5,3.2,14.25,124.0,40.35,29.86
2018,6,5,6,0,504.0,59.0,3.3,14.6,168.0,80.38,45.28
2018,6,5,6,15,565.5,66.0,3.4,15.1,218.5,126.37,76.48
2018,6,5,6,30,627.0,73.0,3.5,15.6,269.0,179.61,119.13
2018,6,5,6,45,670.5,78.0,3.55,16.1,321.5,233.66,166.05
2018,6,5,7,0,714.0,83.0,3.6,16.6,374.0,292.29,217.63
2018,6,5,7,15,744.5,86.5,3.6,17.25,426.0,350.79,268.86
2018,6,5,7,30,775.0,90.0,3.6,17.9,478.0,409.93,319.42
2018,6,5,7,45,798.5,93.5,3.6,18.55,529.0,468.02,367.72
2018,6,5,8,0,822.0,97.0,3.6,19.2,580.0,527.25,415.27
2018,6,5,8,15,839.0,100.0,3.6,19.8,628.0,583.11,458.76
2018,6,5,8,30,856.0,103.0,3.6,20.4,676.0,638.83,500.71
2018,6,5,8,45,869.0,105.5,3.55,21.05,720.0,689.45,537.36
2018,6,5,9,0,882.0,108.0,3.5,21.7,764.0,739.99,572.17
2018,6,5,9,15,897.5,106.5,3.45,22.25,804.0,787.11,602.66
2018,6,5,9,30,913.0,105.0,3.4,22.8,844.0,832.78,631.59
2018,6,5,9,45,926.5,102.0,3.4,23.4,878.0,873.59,656.82
2018,6,5,10,0,940.0,99.0,3.4,24.0,912.0,912.25,680.27
2018,6,5,10,15,943.5,101.0,3.4,24.45,938.0,944.67,699.66
2018,6,5,10,30,947.0,103.0,3.4,24.9,964.0,973.96,716.86
2018,6,5,10,45,942.0,108.5,3.45,25.35,980.5,995.52,729.25
2018,6,5,11,0,937.0,114.0,3.5,25.8,997.0,1013.36,739.27
2018,6,5,11,15,879.5,153.5,3.55,26.1,990.5,1009.48,735.65
2018,6,5,11,30,822.0,193.0,3.6,26.4,984.0,1010.22,735.33
2018,6,5,11,45,721.0,260.5,3.7,26.7,957.0,989.43,721.35
2018,6,5,12,0,620.0,328.0,3.8,27.0,930.0,956.82,697.04
2018,6,5,12,15,760.5,235.0,3.85,27.1,971.5,1004.88,731.65
2018,6,5,12,30,901.0,142.0,3.9,27.2,1013.0,1032.71,749.58
2018,6,5,12,45,917.0,130.0,4.0,27.3,1008.5,1029.08,747.61
2018,6,5,13,0,933.0,118.0,4.1,27.4,1004.0,1021.46,743.38
2018,6,5,13,15,928.5,118.0,4.15,27.3,986.0,1002.18,731.86
2018,6,5,13,30,924.0,118.0,4.2,27.2,968.0,979.58,718.25
2018,6,5,13,45,918.0,117.0,4.25,27.05,942.5,951.44,701.08
2018,6,5,14,0,912.0,116.0,4.3,26.9,917.0,920.32,681.85
2018,6,5,14,15,905.0,114.0,4.35,26.65,885.5,884.54,659.57
2018,6,5,14,30,898.0,112.0,4.4,26.4,854.0,846.18,635.32
2018,6,5,14,45,888.0,110.5,4.4,26.15,816.5,803.59,607.66
2018,6,5,15,0,878.0,109.0,4.4,25.9,779.0,759.05,578.3
2018,6,5,15,15,865.5,106.5,4.4,25.9,736.5,710.08,544.59
2018,6,5,15,30,853.0,104.0,4.4,25.9,694.0,659.85,507.66
2018,6,5,15,45,837.5,101.0,4.35,25.15,647.5,607.12,469.21
2018,6,5,16,0,822.0,98.0,4.3,24.4,601.0,552.69,428.26
2018,6,5,16,15,803.0,94.0,4.25,23.9,551.5,495.4,383.37
2018,6,5,16,30,784.0,90.0,4.2,23.4,502.0,438.63,337.4
2018,6,5,16,45,757.5,85.5,4.15,22.85,450.5,379.26,288.1
2018,6,5,17,0,731.0,81.0,4.1,22.3,399.0,321.82,238.98
2018,6,5,17,15,694.0,76.5,4.05,21.6,347.0,261.8,187.32
2018,6,5,17,30,657.0,72.0,4.0,20.9,295.0,207.12,139.92
2018,6,5,17,45,605.5,65.5,3.9,20.15,244.5,152.26,94.51
2018,6,5,18,0,554.0,59.0,3.8,19.4,194.0,103.29,57.75
2018,6,5,18,15,475.5,51.5,3.7,18.65,148.0,58.51,31.97
2018,6,5,18,30,397.0,44.0,3.6,17.9,102.0,34.47,24.02
2018,6,5,18,45,279.0,32.5,3.45,17.1,66.0,26.21,15.63
2018,6,5,19,0,161.0,21.0,3.3,16.3,30.0,16.68,0.0
2018,6,5,19,15,80.5,10.5,3.2,15.85,15.0,10.01,0.0
2018,6,5,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,6,4,45,25.5,6.5,3.0,12.4,7.0,0.0,0.0
2018,6,6,5,0,51.0,13.0,3.0,12.5,14.0,12.39,0.0
2018,6,6,5,15,123.0,25.0,3.0,12.75,37.0,19.61,6.95
2018,6,6,5,30,195.0,37.0,3.0,13.0,60.0,28.49,18.83
2018,6,6,5,45,242.5,48.5,3.0,13.3,91.5,37.15,27.18
2018,6,6,6,0,290.0,60.0,3.0,13.6,123.0,66.98,41.5
2018,6,6,6,15,387.5,66.5,3.0,14.05,174.0,104.28,66.04
2018,6,6,6,30,485.0,73.0,3.0,14.5,225.0,153.52,103.83
2018,6,6,6,45,410.0,72.0,2.95,15.0,216.5,165.13,119.2
2018,6,6,7,0,335.0,71.0,2.9,15.5,208.0,167.47,126.33
2018,6,6,7,15,200.0,78.0,2.9,16.15,163.0,145.77,113.16
2018,6,6,7,30,65.0,85.0,2.9,16.8,118.0,107.42,83.66
2018,6,6,7,45,194.5,141.5,2.85,17.45,253.5,226.2,180.22
2018,6,6,8,0,324.0,198.0,2.8,18.1,389.0,358.51,284.71
2018,6,6,8,15,572.0,154.5,2.8,18.85,524.5,482.81,381.75
2018,6,6,8,30,820.0,111.0,2.8,19.6,660.0,623.85,488.8
2018,6,6,8,45,832.5,113.5,2.75,20.35,702.5,674.0,524.04
2018,6,6,9,0,845.0,116.0,2.7,21.1,745.0,723.12,557.86
2018,6,6,9,15,850.5,121.5,2.8,21.65,782.5,765.78,585.84
2018,6,6,9,30,856.0,127.0,2.9,22.2,820.0,808.61,613.62
2018,6,6,9,45,841.0,142.0,2.95,22.7,845.5,846.08,637.21
2018,6,6,10,0,826.0,157.0,3.0,23.2,871.0,876.08,655.51
2018,6,6,10,15,800.5,177.5,3.15,23.55,887.0,898.29,669.55
2018,6,6,10,30,775.0,198.0,3.3,23.9,903.0,916.02,680.64
2018,6,6,10,45,732.5,229.0,3.4,24.25,906.5,929.48,688.62
2018,6,6,11,0,690.0,260.0,3.5,24.6,910.0,933.81,690.45
2018,6,6,11,15,755.0,223.0,3.65,24.75,943.0,970.96,715.45
2018,6,6,11,30,820.0,186.0,3.8,24.9,976.0,1000.92,735.22
2018,6,6,11,45,845.5,170.5,4.0,25.0,988.5,1016.56,746.1
2018,6,6,12,0,871.0,155.0,4.2,25.1,1001.0,1019.97,749.09
2018,6,6,12,15,866.5,157.5,4.3,25.05,997.0,1017.2,748.0
2018,6,6,12,30,862.0,160.0,4.4,25.0,993.0,1011.16,744.88
2018,6,6,12,45,855.5,162.0,4.55,24.95,981.5,1008.35,744.31
2018,6,6,13,0,849.0,164.0,4.7,24.9,970.0,993.28,736.07
2018,6,6,13,15,845.0,162.5,4.75,24.7,952.5,973.95,724.64
2018,6,6,13,30,841.0,161.0,4.8,24.5,935.0,951.55,711.13
2018,6,6,13,45,834.5,159.0,4.85,24.3,910.0,923.42,693.67
2018,6,6,14,0,828.0,157.0,4.9,24.1,885.0,892.58,674.25
2018,6,6,14,15,818.5,155.5,4.9,23.85,854.0,857.16,651.3
2018,6,6,14,30,809.0,154.0,4.9,23.6,823.0,819.56,626.65
2018,6,6,14,45,797.0,151.5,4.9,23.4,786.0,777.07,598.15
2018,6,6,15,0,785.0,149.0,4.9,23.2,749.0,733.04,567.81
2018,6,6,15,15,770.0,145.5,4.9,23.2,707.0,684.65,532.33
2018,6,6,15,30,755.0,142.0,4.9,23.2,665.0,635.66,495.67
2018,6,6,15,45,735.0,138.5,4.85,22.6,619.0,582.63,456.08
2018,6,6,16,0,715.0,135.0,4.8,22.0,573.0,529.83,415.56
2018,6,6,16,15,689.5,130.5,4.75,21.55,524.5,473.86,371.21
2018,6,6,16,30,664.0,126.0,4.7,21.1,476.0,419.29,326.74
2018,6,6,16,45,631.0,120.0,4.65,20.65,425.5,362.07,279.13
2018,6,6,17,0,598.0,114.0,4.6,20.2,375.0,307.69,232.8
2018,6,6,17,15,554.0,107.0,4.55,19.6,324.5,252.48,185.64
2018,6,6,17,30,510.0,100.0,4.5,19.0,274.0,200.36,141.18
2018,6,6,17,45,451.0,90.5,4.4,18.4,225.5,150.02,100.08
2018,6,6,18,0,392.0,81.0,4.3,17.8,177.0,106.45,67.38
2018,6,6,18,15,314.5,68.5,4.15,17.2,134.0,66.51,42.46
2018,6,6,18,30,237.0,56.0,4.0,16.6,91.0,43.09,31.61
2018,6,6,18,45,150.5,38.5,3.85,16.05,58.0,31.31,19.98
2018,6,6,19,0,64.0,21.0,3.7,15.5,25.0,17.46,0.0
2018,6,6,19,15,32.0,10.5,3.6,15.15,12.5,10.01,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,7,4,45,14.5,6.0,2.55,11.8,6.5,0.0,0.0
2018,6,7,5,0,29.0,12.0,2.6,11.9,13.0,11.44,0.0
2018,6,7,5,15,106.0,30.0,2.6,12.2,41.5,24.57,10.33
2018,6,7,5,30,183.0,48.0,2.6,12.5,70.0,38.6,27.56
2018,6,7,5,45,267.5,63.0,2.65,12.85,112.0,48.62,37.34
2018,6,7,6,0,352.0,78.0,2.7,13.2,154.0,85.63,55.27
2018,6,7,6,15,416.5,88.0,2.7,13.8,201.5,126.0,83.09
2018,6,7,6,30,481.0,98.0,2.7,14.4,249.0,173.84,120.83
2018,6,7,6,45,395.0,118.0,2.7,15.0,256.5,201.9,149.86
2018,6,7,7,0,309.0,138.0,2.7,15.6,264.0,219.23,169.04
2018,6,7,7,15,262.5,170.0,2.65,16.35,287.0,251.45,197.55
2018,6,7,7,30,216.0,202.0,2.6,17.1,310.0,277.14,219.22
2018,6,7,7,45,402.5,184.5,2.6,17.85,411.5,365.57,288.68
2018,6,7,8,0,589.0,167.0,2.6,18.6,513.0,471.78,371.15
2018,6,7,8,15,670.0,156.0,2.6,19.35,580.5,539.64,422.88
2018,6,7,8,30,751.0,145.0,2.6,20.1,648.0,613.74,478.11
2018,6,7,8,45,768.0,148.5,2.6,20.8,692.0,665.19,514.77
2018,6,7,9,0,785.0,152.0,2.6,21.5,736.0,715.38,549.59
2018,6,7,9,15,811.0,147.5,2.6,22.25,778.0,764.2,582.3
2018,6,7,9,30,837.0,143.0,2.6,23.0,820.0,812.57,612.61
2018,6,7,9,45,864.0,134.0,2.6,23.75,858.0,852.06,636.31
2018,6,7,10,0,891.0,125.0,2.6,24.5,896.0,894.63,661.75
2018,6,7,10,15,896.0,128.0,2.75,25.1,923.0,927.94,682.24
2018,6,7,10,30,901.0,131.0,2.9,25.7,950.0,958.36,700.78
2018,6,7,10,45,904.0,132.0,3.05,26.3,969.0,981.93,714.78
2018,6,7,11,0,907.0,133.0,3.2,26.9,988.0,1002.27,726.72
2018,6,7,11,15,908.0,134.5,3.4,27.2,1000.0,1017.84,736.85
2018,6,7,11,30,909.0,136.0,3.6,27.5,1012.0,1029.97,744.84
2018,6,7,11,45,908.0,137.5,3.8,27.8,1016.0,1036.68,749.39
2018,6,7,12,0,907.0,139.0,4.0,28.1,1020.0,1039.92,751.79
2018,6,7,12,15,904.0,140.5,4.15,28.2,1016.5,1037.72,751.03
2018,6,7,12,30,901.0,142.0,4.3,28.3,1013.0,1032.1,748.15
2018,6,7,12,45,895.0,144.0,4.45,28.35,1002.0,1020.64,741.68
2018,6,7,13,0,889.0,146.0,4.6,28.4,991.0,1005.89,733.12
2018,6,7,13,15,886.5,144.5,4.7,28.3,974.0,987.89,722.87
2018,6,7,13,30,884.0,143.0,4.8,28.2,957.0,966.66,710.54
2018,6,7,13,45,878.5,141.5,4.85,28.05,932.5,939.56,694.0
2018,6,7,14,0,873.0,140.0,4.9,27.9,908.0,909.57,675.44
2018,6,7,14,15,866.0,137.5,4.95,27.7,877.0,874.62,653.48
2018,6,7,14,30,859.0,135.0,5.0,27.5,846.0,837.19,629.62
2018,6,7,14,45,849.5,132.0,5.05,27.3,809.0,798.66,604.71
2018,6,7,15,0,840.0,129.0,5.1,27.1,772.0,754.02,575.17
2018,6,7,15,15,826.5,126.5,5.1,27.1,730.0,705.45,540.66
2018,6,7,15,30,813.0,124.0,5.1,27.1,688.0,655.82,504.05
2018,6,7,15,45,798.0,120.0,5.1,26.4,642.5,603.01,465.58
2018,6,7,16,0,783.0,116.0,5.1,25.7,597.0,549.82,425.57
2018,6,7,16,15,764.5,111.0,5.0,25.25,548.5,493.81,381.51
2018,6,7,16,30,746.0,106.0,4.9,24.8,500.0,437.04,335.59
2018,6,7,16,45,719.0,100.5,4.85,24.3,449.0,378.3,287.01
2018,6,7,17,0,692.0,95.0,4.8,23.8,398.0,321.59,238.82
2018,6,7,17,15,654.0,89.5,4.6,23.15,346.5,264.14,189.59
2018,6,7,17,30,616.0,84.0,4.4,22.5,295.0,210.54,143.54
2018,6,7,17,45,564.0,76.5,4.2,21.9,245.0,156.98,99.54
2018,6,7,18,0,512.0,69.0,4.0,21.3,195.0,109.43,63.92
2018,6,7,18,15,433.5,59.5,3.6,20.45,149.0,65.25,37.82
2018,6,7,18,30,355.0,50.0,3.2,19.6,103.0,38.38,27.22
2018,6,7,18,45,243.5,36.5,2.85,18.75,67.0,28.52,17.59
2018,6,7,19,0,132.0,23.0,2.5,17.9,31.0,18.27,0.0
2018,6,7,19,15,66.0,11.5,2.5,17.35,15.5,10.96,0.0
2018,6,7,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,8,4,45,41.0,7.0,2.4,12.9,8.0,0.0,0.0
2018,6,8,5,0,82.0,14.0,2.5,13.1,16.0,13.34,0.0
2018,6,8,5,15,201.0,27.0,2.55,13.65,47.5,21.29,8.24
2018,6,8,5,30,320.0,40.0,2.6,14.2,79.0,32.23,21.94
2018,6,8,5,45,407.5,49.0,2.7,14.8,122.0,38.31,28.03
2018,6,8,6,0,495.0,58.0,2.8,15.4,165.0,78.11,43.73
2018,6,8,6,15,553.5,64.5,2.8,16.1,214.0,122.6,73.57
2018,6,8,6,30,612.0,71.0,2.8,16.8,263.0,173.95,114.36
2018,6,8,6,45,653.5,76.5,2.85,17.55,314.5,226.94,159.9
2018,6,8,7,0,695.0,82.0,2.9,18.3,366.0,284.3,209.76
2018,6,8,7,15,724.5,86.5,3.0,19.15,417.0,342.21,259.83
2018,6,8,7,30,754.0,91.0,3.1,20.0,468.0,400.68,309.14
2018,6,8,7,45,776.5,94.5,3.15,20.8,518.0,457.07,355.45
2018,6,8,8,0,799.0,98.0,3.2,21.6,568.0,514.53,400.99
2018,6,8,8,15,816.5,101.0,3.25,22.35,615.5,569.44,443.15
2018,6,8,8,30,834.0,104.0,3.3,23.1,663.0,624.32,483.89
2018,6,8,8,45,847.0,106.5,3.35,23.85,706.0,673.9,519.54
2018,6,8,9,0,860.0,109.0,3.4,24.6,749.0,723.44,553.72
2018,6,8,9,15,871.5,110.5,3.5,25.25,788.0,769.59,583.75
2018,6,8,9,30,883.0,112.0,3.6,25.9,827.0,814.07,612.21
2018,6,8,9,45,892.0,113.0,3.7,26.55,860.0,854.1,637.24
2018,6,8,10,0,901.0,114.0,3.8,27.2,893.0,891.82,660.45
2018,6,8,10,15,907.0,115.5,3.9,27.75,920.0,924.86,680.58
2018,6,8,10,30,913.0,117.0,4.0,28.3,947.0,955.05,698.71
2018,6,8,10,45,917.0,117.5,4.05,28.85,966.5,979.36,712.61
2018,6,8,11,0,921.0,118.0,4.1,29.4,986.0,1000.45,724.4
2018,6,8,11,15,923.5,118.5,4.2,29.7,998.5,1016.76,734.14
2018,6,8,11,30,926.0,119.0,4.3,30.0,1011.0,1029.62,741.75
2018,6,8,11,45,927.0,119.0,4.4,30.3,1016.0,1037.02,745.92
2018,6,8,12,0,928.0,119.0,4.5,30.6,1021.0,1040.9,747.96
2018,6,8,12,15,926.0,120.0,4.6,30.65,1018.0,1039.25,747.31
2018,6,8,12,30,924.0,121.0,4.7,30.7,1015.0,1034.09,744.53
2018,6,8,12,45,919.5,121.5,4.8,30.75,1003.5,1022.51,737.99
2018,6,8,13,0,915.0,122.0,4.9,30.8,992.0,1007.51,729.31
2018,6,8,13,15,911.5,121.0,4.95,30.7,974.5,988.65,718.19
2018,6,8,13,30,908.0,120.0,5.0,30.6,957.0,966.51,704.91
2018,6,8,13,45,902.0,119.0,5.05,30.5,932.0,938.92,687.99
2018,6,8,14,0,896.0,118.0,5.1,30.4,907.0,908.41,669.04
2018,6,8,14,15,889.0,116.0,5.15,30.2,876.0,873.29,647.1
2018,6,8,14,30,882.0,114.0,5.2,30.0,845.0,835.64,623.22
2018,6,8,14,45,872.0,111.5,5.2,29.8,807.5,792.83,595.25
2018,6,8,15,0,862.0,109.0,5.2,29.6,770.0,748.11,565.64
2018,6,8,15,15,849.5,106.5,5.2,29.6,728.0,699.98,532.51
2018,6,8,15,30,837.0,104.0,5.2,29.6,686.0,650.63,496.32
2018,6,8,15,45,822.0,101.0,5.2,28.9,640.5,599.08,458.92
2018,6,8,16,0,807.0,98.0,5.2,28.2,595.0,545.84,419.07
2018,6,8,16,15,788.0,94.5,5.15,27.65,546.5,489.94,375.56
2018,6,8,16,30,769.0,91.0,5.1,27.1,498.0,434.57,331.06
2018,6,8,16,45,744.0,86.5,5.05,26.6,447.5,376.69,283.27
2018,6,8,17,0,719.0,82.0,5.0,26.1,397.0,320.56,235.63
2018,6,8,17,15,684.0,77.0,4.85,25.4,346.0,261.32,185.09
2018,6,8,17,30,649.0,72.0,4.7,24.7,295.0,207.2,138.61
2018,6,8,17,45,601.0,65.5,4.55,24.0,245.5,153.32,94.28
2018,6,8,18,0,553.0,59.0,4.4,23.3,196.0,104.9,58.0
2018,6,8,18,15,480.5,51.0,4.05,22.5,150.5,59.79,31.68
2018,6,8,18,30,408.0,43.0,3.7,21.7,105.0,33.27,22.65
2018,6,8,18,45,294.5,32.5,3.35,20.95,69.0,25.95,15.41
2018,6,8,19,0,181.0,22.0,3.0,20.2,33.0,17.44,0.0
2018,6,8,19,15,90.5,11.0,2.9,19.65,16.5,10.48,0.0
2018,6,8,19,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,9,4,45,41.5,6.5,2.45,14.55,8.0,0.0,0.0
2018,6,9,5,0,83.0,13.0,2.5,14.7,16.0,12.39,0.0
2018,6,9,5,15,201.0,25.5,2.7,15.25,46.5,20.06,7.43
2018,6,9,5,30,319.0,38.0,2.9,15.8,77.0,30.26,20.11
2018,6,9,5,45,404.5,47.5,3.1,16.3,120.0,36.68,26.42
2018,6,9,6,0,490.0,57.0,3.3,16.8,163.0,76.59,42.46
2018,6,9,6,15,549.0,63.0,3.4,17.4,211.5,120.34,71.55
2018,6,9,6,30,608.0,69.0,3.5,18.0,260.0,170.99,111.65
2018,6,9,6,45,582.5,80.5,3.6,18.6,290.0,213.27,150.8
2018,6,9,7,0,557.0,92.0,3.7,19.2,320.0,252.26,187.33
2018,6,9,7,15,371.5,111.5,3.8,19.75,272.0,237.19,182.44
2018,6,9,7,30,186.0,131.0,3.9,20.3,224.0,200.37,156.7
2018,6,9,7,45,196.0,175.5,3.95,20.9,282.5,258.18,203.09
2018,6,9,8,0,206.0,220.0,4.0,21.5,341.0,317.17,249.09
2018,6,9,8,15,390.5,197.5,4.05,21.95,450.5,416.79,327.48
2018,6,9,8,30,575.0,175.0,4.1,22.4,560.0,532.86,417.04
2018,6,9,8,45,704.0,144.5,4.15,22.9,647.0,617.48,481.15
2018,6,9,9,0,833.0,114.0,4.2,23.4,734.0,710.7,550.27
2018,6,9,9,15,761.0,144.0,4.25,23.75,733.0,722.0,556.16
2018,6,9,9,30,689.0,174.0,4.3,24.1,732.0,726.81,557.53
2018,6,9,9,45,717.5,175.5,4.35,24.45,777.0,777.65,592.48
2018,6,9,10,0,746.0,177.0,4.4,24.8,822.0,825.33,624.1
2018,6,9,10,15,832.0,147.0,4.5,25.05,887.0,894.33,670.46
2018,6,9,10,30,918.0,117.0,4.6,25.3,952.0,959.06,713.3
2018,6,9,10,45,790.0,180.0,4.7,25.55,909.5,928.6,691.66
2018,6,9,11,0,662.0,243.0,4.8,25.8,867.0,889.01,664.35
2018,6,9,11,15,626.5,273.0,5.0,25.85,870.0,894.55,667.95
2018,6,9,11,30,591.0,303.0,5.2,25.9,873.0,896.2,668.57
2018,6,9,11,45,629.5,293.0,5.35,25.95,902.5,929.2,692.69
2018,6,9,12,0,668.0,283.0,5.5,26.0,932.0,959.83,715.01
2018,6,9,12,15,672.5,281.0,5.6,25.95,933.0,961.86,717.12
2018,6,9,12,30,677.0,279.0,5.7,25.9,934.0,961.02,717.5
2018,6,9,12,45,540.0,345.0,5.8,25.8,864.0,885.91,662.71
2018,6,9,13,0,403.0,411.0,5.9,25.7,794.0,810.54,607.1
2018,6,9,13,15,403.0,401.5,5.95,25.5,779.0,793.55,596.61
2018,6,9,13,30,403.0,392.0,6.0,25.3,764.0,774.83,584.59
2018,6,9,13,45,363.0,393.5,6.05,25.1,722.0,723.32,548.1
2018,6,9,14,0,323.0,395.0,6.1,24.9,680.0,678.38,515.89
2018,6,9,14,15,368.0,365.5,6.1,24.55,679.5,676.09,516.97
2018,6,9,14,30,413.0,336.0,6.1,24.2,679.0,675.17,518.66
2018,6,9,14,45,441.5,304.0,6.1,23.85,656.0,649.34,501.81
2018,6,9,15,0,470.0,272.0,6.1,23.5,633.0,619.99,482.06
2018,6,9,15,15,516.5,240.0,6.1,23.5,616.5,599.47,468.0
2018,6,9,15,30,563.0,208.0,6.1,23.5,600.0,573.58,449.32
2018,6,9,15,45,566.0,190.5,6.05,22.6,562.0,532.12,418.87
2018,6,9,16,0,569.0,173.0,6.0,21.7,524.0,486.92,384.64
2018,6,9,16,15,517.5,171.5,5.95,21.15,470.5,425.94,336.3
2018,6,9,16,30,466.0,170.0,5.9,20.6,417.0,371.56,292.33
2018,6,9,16,45,523.5,137.0,5.8,20.05,388.5,335.48,261.24
2018,6,9,17,0,581.0,104.0,5.7,19.5,360.0,294.07,223.89
2018,6,9,17,15,557.5,94.0,5.55,18.95,314.5,242.76,178.83
2018,6,9,17,30,534.0,84.0,5.4,18.4,269.0,193.75,135.63
2018,6,9,17,45,468.0,77.5,5.2,17.85,220.0,143.66,94.47
2018,6,9,18,0,402.0,71.0,5.0,17.3,171.0,100.25,61.84
2018,6,9,18,15,349.5,58.5,4.8,16.8,131.5,60.9,36.53
2018,6,9,18,30,297.0,46.0,4.6,16.3,92.0,35.04,24.77
2018,6,9,18,45,213.5,34.0,4.4,15.75,61.0,26.39,16.25
2018,6,9,19,0,130.0,22.0,4.2,15.2,30.0,17.39,0.0
2018,6,9,19,15,65.0,11.0,4.1,14.8,15.0,10.48,0.0
2018,6,9,19,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,10,4,45,32.0,7.0,2.8,11.55,8.0,0.0,0.0
2018,6,10,5,0,64.0,14.0,2.9,11.7,16.0,13.34,0.0
2018,6,10,5,15,176.0,28.0,3.0,12.25,46.5,22.09,8.98
2018,6,10,5,30,288.0,42.0,3.1,12.8,77.0,32.6,22.4
2018,6,10,5,45,379.5,51.5,3.2,13.35,120.0,40.12,29.8
2018,6,10,6,0,471.0,61.0,3.3,13.9,163.0,78.79,45.55
2018,6,10,6,15,527.5,68.5,3.4,14.65,211.0,122.42,75.04
2018,6,10,6,30,584.0,76.0,3.5,15.4,259.0,172.71,115.17
2018,6,10,6,45,570.0,90.0,3.55,16.15,295.0,218.7,157.02
2018,6,10,7,0,556.0,104.0,3.6,16.9,331.0,262.78,197.34
2018,6,10,7,15,526.5,127.0,3.7,17.7,365.0,305.93,236.15
2018,6,10,7,30,497.0,150.0,3.8,18.5,399.0,346.81,271.52
2018,6,10,7,45,533.0,157.0,3.95,19.35,449.0,399.38,314.3
2018,6,10,8,0,569.0,164.0,4.1,20.2,499.0,457.12,360.0
2018,6,10,8,15,625.5,160.0,4.2,21.0,556.0,516.54,406.13
2018,6,10,8,30,682.0,156.0,4.3,21.8,613.0,580.07,454.28
2018,6,10,8,45,700.5,162.0,4.4,22.55,658.0,631.78,492.2
2018,6,10,9,0,719.0,168.0,4.5,23.3,703.0,683.37,529.15
2018,6,10,9,15,793.0,143.5,4.5,23.9,762.0,744.92,573.36
2018,6,10,9,30,867.0,119.0,4.5,24.5,821.0,807.07,614.61
2018,6,10,9,45,877.5,119.0,4.55,25.05,854.0,846.82,639.91
2018,6,10,10,0,888.0,119.0,4.6,25.6,887.0,884.42,663.57
2018,6,10,10,15,894.5,120.0,4.6,26.05,914.0,917.08,683.57
2018,6,10,10,30,901.0,121.0,4.6,26.5,941.0,946.95,701.55
2018,6,10,10,45,905.5,121.5,4.6,26.9,960.5,971.52,716.02
2018,6,10,11,0,910.0,122.0,4.6,27.3,980.0,992.93,728.37
2018,6,10,11,15,912.0,122.5,4.65,27.6,992.0,1008.66,737.71
2018,6,10,11,30,914.0,123.0,4.7,27.9,1004.0,1020.97,744.91
2018,6,10,11,45,915.0,122.5,4.75,28.15,1008.5,1027.88,748.82
2018,6,10,12,0,916.0,122.0,4.8,28.4,1013.0,1031.32,750.59
2018,6,10,12,15,915.5,121.5,4.85,28.5,1010.0,1029.79,749.7
2018,6,10,12,30,915.0,121.0,4.9,28.6,1007.0,1024.79,746.67
2018,6,10,12,45,913.5,119.5,4.95,28.7,996.5,1014.35,740.17
2018,6,10,13,0,912.0,118.0,5.0,28.8,986.0,1000.46,731.5
2018,6,10,13,15,907.5,118.0,5.05,28.7,968.5,981.79,720.33
2018,6,10,13,30,903.0,118.0,5.1,28.6,951.0,959.9,707.02
2018,6,10,13,45,897.0,117.0,5.1,28.55,926.5,932.54,689.55
2018,6,10,14,0,891.0,116.0,5.1,28.5,902.0,902.27,670.08
2018,6,10,14,15,883.5,114.5,5.15,28.25,871.0,867.49,648.27
2018,6,10,14,30,876.0,113.0,5.2,28.0,840.0,830.22,624.53
2018,6,10,14,45,866.5,110.5,5.2,27.8,803.0,788.13,596.76
2018,6,10,15,0,857.0,108.0,5.2,27.6,766.0,744.1,567.34
2018,6,10,15,15,844.5,105.5,5.2,27.6,724.5,696.28,534.18
2018,6,10,15,30,832.0,103.0,5.2,27.6,683.0,647.26,497.9
2018,6,10,15,45,816.5,100.0,5.2,26.9,637.5,595.7,460.17
2018,6,10,16,0,801.0,97.0,5.2,26.2,592.0,542.54,420.04
2018,6,10,16,15,780.5,94.0,5.15,25.7,543.5,486.77,376.19
2018,6,10,16,30,760.0,91.0,5.1,25.2,495.0,431.68,331.52
2018,6,10,16,45,733.0,87.0,5.05,24.7,444.5,374.04,283.64
2018,6,10,17,0,706.0,83.0,5.0,24.2,394.0,316.67,234.79
2018,6,10,17,15,669.0,78.5,4.9,23.55,343.5,259.78,185.84
2018,6,10,17,30,632.0,74.0,4.8,22.9,293.0,206.54,139.87
2018,6,10,17,45,580.5,67.5,4.7,22.2,243.5,153.04,95.69
2018,6,10,18,0,529.0,61.0,4.6,21.5,194.0,105.42,59.74
2018,6,10,18,15,453.5,53.0,4.35,20.75,149.0,61.48,33.58
2018,6,10,18,30,378.0,45.0,4.1,20.0,104.0,34.92,24.28
2018,6,10,18,45,269.0,34.5,3.85,19.2,69.0,27.69,17.11
2018,6,10,19,0,160.0,24.0,3.6,18.4,34.0,19.04,0.57
2018,6,10,19,15,82.5,12.5,3.5,17.9,17.5,11.91,0.0
2018,6,10,19,30,5.0,1.0,3.4,17.4,1.0,0.0,0.0
2018,6,10,19,45,2.5,0.5,3.3,16.95,0.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,11,4,45,47.0,6.5,2.25,13.2,8.0,0.0,0.0
2018,6,11,5,0,94.0,13.0,2.3,13.4,16.0,12.39,0.0
2018,6,11,5,15,219.5,25.0,2.35,13.9,47.5,20.25,7.72
2018,6,11,5,30,345.0,37.0,2.4,14.4,79.0,29.31,19.45
2018,6,11,5,45,432.5,45.0,2.4,14.95,122.5,34.17,24.39
2018,6,11,6,0,520.0,53.0,2.4,15.5,166.0,74.14,39.81
2018,6,11,6,15,577.0,58.5,2.45,16.25,214.5,118.87,69.42
2018,6,11,6,30,634.0,64.0,2.5,17.0,263.0,170.22,110.14
2018,6,11,6,45,673.5,68.5,2.5,17.7,313.5,224.84,157.12
2018,6,11,7,0,713.0,73.0,2.5,18.4,364.0,281.39,206.45
2018,6,11,7,15,741.5,77.0,2.55,19.3,415.0,337.45,255.04
2018,6,11,7,30,770.0,81.0,2.6,20.2,466.0,395.81,304.2
2018,6,11,7,45,792.0,83.5,2.65,21.05,515.5,451.7,350.03
2018,6,11,8,0,814.0,86.0,2.7,21.9,565.0,508.59,395.0
2018,6,11,8,15,830.5,89.0,2.75,22.7,612.0,563.39,436.89
2018,6,11,8,30,847.0,92.0,2.8,23.5,659.0,617.76,477.01
2018,6,11,8,45,859.5,94.0,2.85,24.35,702.0,668.05,512.81
2018,6,11,9,0,872.0,96.0,2.9,25.2,745.0,717.25,545.95
2018,6,11,9,15,871.5,104.0,2.9,25.95,781.0,761.32,573.61
2018,6,11,9,30,871.0,112.0,2.9,26.7,817.0,802.77,598.99
