Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,9,45,865.5,122.0,2.95,27.5,846.5,839.28,620.8
2018,6,11,10,0,860.0,132.0,3.0,28.3,876.0,872.53,640.19
2018,6,11,10,15,867.0,133.5,3.05,29.05,903.0,905.33,659.2
2018,6,11,10,30,874.0,135.0,3.1,29.8,930.0,935.46,676.26
2018,6,11,10,45,879.0,135.5,3.15,30.55,950.0,959.93,689.54
2018,6,11,11,0,884.0,136.0,3.2,31.3,970.0,981.35,700.84
2018,6,11,11,15,887.5,136.0,3.25,31.7,982.5,997.68,709.89
2018,6,11,11,30,891.0,136.0,3.3,32.1,995.0,1010.73,716.95
2018,6,11,11,45,893.0,136.0,3.3,32.5,1001.0,1018.98,720.68
2018,6,11,12,0,895.0,136.0,3.3,32.9,1007.0,1023.86,722.42
2018,6,11,12,15,899.0,133.0,3.35,33.1,1006.0,1024.43,722.54
2018,6,11,12,30,903.0,130.0,3.4,33.3,1005.0,1021.57,720.64
2018,6,11,12,45,907.5,125.5,3.45,33.5,997.0,1014.23,716.04
2018,6,11,13,0,912.0,121.0,3.5,33.7,989.0,1003.32,709.32
2018,6,11,13,15,909.0,120.0,3.55,33.75,972.0,985.15,698.51
2018,6,11,13,30,906.0,119.0,3.6,33.8,955.0,963.69,685.67
2018,6,11,13,45,901.5,117.0,3.65,33.85,931.0,936.7,669.27
2018,6,11,14,0,897.0,115.0,3.7,33.9,907.0,906.7,650.89
2018,6,11,14,15,890.0,113.5,3.75,33.85,876.5,872.21,629.74
2018,6,11,14,30,883.0,112.0,3.8,33.8,846.0,835.19,606.74
2018,6,11,14,45,874.0,110.0,3.85,33.7,809.5,793.77,580.68
2018,6,11,15,0,865.0,108.0,3.9,33.6,773.0,750.35,552.95
2018,6,11,15,15,852.5,106.0,3.9,33.6,731.5,702.73,521.4
2018,6,11,15,30,840.0,104.0,3.9,33.6,690.0,653.87,486.73
2018,6,11,15,45,824.5,101.0,3.95,33.1,644.5,602.0,450.08
2018,6,11,16,0,809.0,98.0,4.0,32.6,599.0,548.47,411.06
2018,6,11,16,15,788.5,95.0,4.0,32.15,550.0,492.3,368.62
2018,6,11,16,30,768.0,92.0,4.0,31.7,501.0,436.81,325.28
2018,6,11,16,45,741.0,88.0,3.95,31.25,450.5,378.73,278.67
2018,6,11,17,0,714.0,84.0,3.9,30.8,400.0,320.91,231.04
2018,6,11,17,15,677.0,79.0,3.7,30.1,348.5,263.07,182.9
2018,6,11,17,30,640.0,74.0,3.5,29.4,297.0,208.89,137.56
2018,6,11,17,45,588.0,68.5,3.3,28.65,247.5,155.73,94.89
2018,6,11,18,0,536.0,63.0,3.1,27.9,198.0,108.48,60.21
2018,6,11,18,15,459.5,55.0,2.7,26.7,152.5,64.03,34.4
2018,6,11,18,30,383.0,47.0,2.3,25.5,107.0,36.72,25.2
2018,6,11,18,45,272.0,36.0,1.9,24.35,71.0,28.02,17.02
2018,6,11,19,0,161.0,25.0,1.5,23.2,35.0,19.85,1.61
2018,6,11,19,15,83.5,13.5,1.45,22.65,18.5,12.87,0.0
2018,6,11,19,30,6.0,2.0,1.4,22.1,2.0,0.0,0.0
2018,6,11,19,45,3.0,1.0,1.3,21.55,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,12,4,45,48.0,7.0,0.45,17.9,8.5,0.0,0.0
2018,6,12,5,0,96.0,14.0,0.4,18.3,17.0,13.34,0.0
2018,6,12,5,15,224.0,26.0,0.4,19.25,49.0,21.25,8.14
2018,6,12,5,30,352.0,38.0,0.4,20.2,81.0,30.28,19.8
2018,6,12,5,45,439.5,46.0,0.4,21.2,124.5,35.08,24.55
2018,6,12,6,0,527.0,54.0,0.4,22.2,168.0,75.08,39.33
2018,6,12,6,15,583.5,60.0,0.5,23.15,217.0,120.57,68.37
2018,6,12,6,30,640.0,66.0,0.6,24.1,266.0,172.63,108.03
2018,6,12,6,45,679.5,70.5,0.7,25.05,317.0,225.64,151.71
2018,6,12,7,0,719.0,75.0,0.8,26.0,368.0,284.53,200.54
2018,6,12,7,15,748.0,78.5,0.95,27.05,419.5,340.6,246.9
2018,6,12,7,30,777.0,82.0,1.1,28.1,471.0,399.03,293.8
2018,6,12,7,45,798.5,85.5,1.25,29.15,521.0,456.05,338.2
2018,6,12,8,0,820.0,89.0,1.4,30.2,571.0,514.02,381.68
2018,6,12,8,15,837.0,91.0,1.45,30.95,618.0,568.39,421.08
2018,6,12,8,30,854.0,93.0,1.5,31.7,665.0,622.41,458.85
2018,6,12,8,45,866.5,95.5,1.55,32.4,708.5,673.53,493.42
2018,6,12,9,0,879.0,98.0,1.6,33.1,752.0,723.55,525.52
2018,6,12,9,15,890.0,99.5,1.65,33.6,791.0,770.1,553.92
2018,6,12,9,30,901.0,101.0,1.7,34.1,830.0,814.92,580.78
2018,6,12,9,45,910.5,101.0,1.75,34.6,863.5,855.04,604.27
2018,6,12,10,0,920.0,101.0,1.8,35.1,897.0,892.86,626.07
2018,6,12,10,15,924.5,102.5,1.95,35.45,923.0,925.23,645.71
2018,6,12,10,30,929.0,104.0,2.1,35.8,949.0,954.62,663.48
2018,6,12,10,45,932.0,104.5,2.2,36.15,968.0,978.49,677.32
2018,6,12,11,0,935.0,105.0,2.3,36.5,987.0,999.05,689.18
2018,6,12,11,15,937.5,105.5,2.45,36.65,1000.0,1015.73,699.81
2018,6,12,11,30,940.0,106.0,2.6,36.8,1013.0,1028.93,708.4
2018,6,12,11,45,940.5,106.5,2.7,37.0,1018.0,1036.62,713.1
2018,6,12,12,0,941.0,107.0,2.8,37.2,1023.0,1040.73,715.76
2018,6,12,12,15,938.5,108.0,2.95,37.2,1019.5,1038.79,715.88
2018,6,12,12,30,936.0,109.0,3.1,37.2,1016.0,1033.29,713.9
2018,6,12,12,45,932.0,109.5,3.25,37.2,1005.0,1022.3,708.59
2018,6,12,13,0,928.0,110.0,3.4,37.2,994.0,1007.85,701.16
2018,6,12,13,15,924.5,109.0,3.5,37.05,976.5,988.99,691.06
2018,6,12,13,30,921.0,108.0,3.6,36.9,959.0,966.8,678.86
2018,6,12,13,45,914.5,107.5,3.7,36.8,934.0,939.18,663.0
2018,6,12,14,0,908.0,107.0,3.8,36.7,909.0,908.61,645.15
2018,6,12,14,15,900.5,105.5,3.9,36.4,878.0,873.42,624.64
2018,6,12,14,30,893.0,104.0,4.0,36.1,847.0,835.7,602.21
2018,6,12,14,45,884.0,103.0,4.05,35.85,811.0,794.96,577.14
2018,6,12,15,0,875.0,102.0,4.1,35.6,775.0,752.2,550.37
2018,6,12,15,15,863.0,100.0,4.1,35.6,733.5,704.57,519.17
2018,6,12,15,30,851.0,98.0,4.1,35.6,692.0,655.63,484.73
2018,6,12,15,45,835.5,95.5,4.15,34.85,646.5,603.04,448.26
2018,6,12,16,0,820.0,93.0,4.2,34.1,601.0,550.14,410.26
2018,6,12,16,15,799.5,90.0,4.2,33.6,552.0,493.47,367.7
2018,6,12,16,30,779.0,87.0,4.2,33.1,503.0,437.45,324.19
2018,6,12,16,45,753.0,83.5,4.15,32.6,452.5,379.71,278.01
2018,6,12,17,0,727.0,80.0,4.1,32.1,402.0,323.78,231.96
2018,6,12,17,15,691.5,75.5,4.0,31.35,351.0,264.47,182.87
2018,6,12,17,30,656.0,71.0,3.9,30.6,300.0,210.28,137.57
2018,6,12,17,45,607.0,65.5,3.8,29.85,250.5,156.67,94.48
2018,6,12,18,0,558.0,60.0,3.7,29.1,201.0,108.59,59.09
2018,6,12,18,15,484.5,52.5,3.35,28.05,155.5,63.36,32.83
2018,6,12,18,30,411.0,45.0,3.0,27.0,110.0,34.81,23.45
2018,6,12,18,45,300.0,35.0,2.7,25.95,73.5,28.05,16.95
2018,6,12,19,0,189.0,25.0,2.4,24.9,37.0,19.84,2.34
2018,6,12,19,15,98.5,13.5,2.35,24.2,19.5,12.87,0.0
2018,6,12,19,30,8.0,2.0,2.3,23.5,2.0,0.0,0.0
2018,6,12,19,45,4.0,1.0,2.25,22.85,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,21.75,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.9,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.9,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,13,4,45,47.5,7.0,1.5,16.1,8.5,0.0,0.0
2018,6,13,5,0,95.0,14.0,1.6,16.3,17.0,13.34,0.0
2018,6,13,5,15,224.5,26.0,1.7,16.85,49.0,21.25,8.22
2018,6,13,5,30,354.0,38.0,1.8,17.4,81.0,30.29,20.01
2018,6,13,5,45,443.5,45.5,1.9,18.0,125.0,34.64,24.48
2018,6,13,6,0,533.0,53.0,2.0,18.6,169.0,74.16,39.1
2018,6,13,6,15,591.5,59.0,2.0,19.4,218.5,120.19,69.02
2018,6,13,6,30,650.0,65.0,2.0,20.2,268.0,173.01,110.19
2018,6,13,6,45,691.0,68.5,2.0,21.0,319.5,227.95,156.63
2018,6,13,7,0,732.0,72.0,2.0,21.8,371.0,284.92,205.46
2018,6,13,7,15,761.0,76.0,2.0,22.8,423.0,342.17,254.07
2018,6,13,7,30,790.0,80.0,2.0,23.8,475.0,401.77,303.07
2018,6,13,7,45,812.0,83.0,2.0,24.8,525.5,459.2,348.78
2018,6,13,8,0,834.0,86.0,2.0,25.8,576.0,517.61,393.4
2018,6,13,8,15,851.0,88.0,2.05,26.6,623.5,572.74,434.45
2018,6,13,8,30,868.0,90.0,2.1,27.4,671.0,627.43,473.72
2018,6,13,8,45,881.0,92.0,2.15,28.2,715.0,679.03,509.48
2018,6,13,9,0,894.0,94.0,2.2,29.0,759.0,729.55,542.52
2018,6,13,9,15,901.5,96.0,2.3,29.65,796.5,774.61,570.72
2018,6,13,9,30,909.0,98.0,2.4,30.3,834.0,817.63,597.19
2018,6,13,9,45,914.0,101.0,2.5,30.95,866.5,857.34,621.15
2018,6,13,10,0,919.0,104.0,2.6,31.6,899.0,894.44,643.16
2018,6,13,10,15,924.0,105.5,2.75,32.1,925.5,927.25,663.0
2018,6,13,10,30,929.0,107.0,2.9,32.6,952.0,957.11,680.89
2018,6,13,10,45,932.5,108.0,3.0,33.05,972.0,981.98,695.31
2018,6,13,11,0,936.0,109.0,3.1,33.5,992.0,1003.55,707.67
2018,6,13,11,15,938.5,109.0,3.25,33.8,1004.5,1019.79,717.55
2018,6,13,11,30,941.0,109.0,3.4,34.1,1017.0,1032.54,725.34
2018,6,13,11,45,941.5,110.0,3.5,34.4,1022.5,1040.77,730.02
2018,6,13,12,0,942.0,111.0,3.6,34.7,1028.0,1045.42,732.59
2018,6,13,12,15,941.0,111.5,3.7,34.7,1025.5,1044.52,732.71
2018,6,13,12,30,940.0,112.0,3.8,34.7,1023.0,1040.04,730.72
2018,6,13,12,45,938.0,111.5,3.9,34.75,1013.0,1030.04,725.21
2018,6,13,13,0,936.0,111.0,4.0,34.8,1003.0,1016.51,717.56
2018,6,13,13,15,932.5,110.0,4.05,34.65,985.5,997.59,706.82
2018,6,13,13,30,929.0,109.0,4.1,34.5,968.0,975.3,693.96
2018,6,13,13,45,923.5,108.5,4.15,34.35,943.5,948.45,678.15
2018,6,13,14,0,918.0,108.0,4.2,34.2,919.0,918.58,660.3
2018,6,13,14,15,911.5,106.5,4.2,33.95,888.5,883.99,639.28
2018,6,13,14,30,905.0,105.0,4.2,33.7,858.0,846.77,616.35
2018,6,13,14,45,896.0,104.0,4.25,33.45,822.0,805.64,590.76
2018,6,13,15,0,887.0,103.0,4.3,33.2,786.0,762.45,563.44
2018,6,13,15,15,875.5,100.5,4.3,33.2,744.0,714.21,531.52
2018,6,13,15,30,864.0,98.0,4.3,33.2,702.0,664.59,496.32
2018,6,13,15,45,849.0,95.0,4.35,32.3,656.0,611.23,459.23
2018,6,13,16,0,834.0,92.0,4.4,31.4,610.0,557.47,420.46
2018,6,13,16,15,814.0,89.5,4.4,30.75,561.0,500.86,377.65
2018,6,13,16,30,794.0,87.0,4.4,30.1,512.0,444.8,333.75
2018,6,13,16,45,767.5,84.0,4.35,29.45,461.0,386.53,286.74
2018,6,13,17,0,741.0,81.0,4.3,28.8,410.0,330.12,239.8
2018,6,13,17,15,705.5,76.0,4.25,27.95,358.0,271.39,190.54
2018,6,13,17,30,670.0,71.0,4.2,27.1,306.0,214.02,142.12
2018,6,13,17,45,619.5,65.5,4.1,26.3,255.5,159.33,97.53
2018,6,13,18,0,569.0,60.0,4.0,25.5,205.0,110.32,60.9
2018,6,13,18,15,495.5,53.0,3.85,24.55,159.0,64.83,34.05
2018,6,13,18,30,422.0,46.0,3.7,23.6,113.0,35.68,24.57
2018,6,13,18,45,311.0,35.5,3.55,22.7,75.5,28.47,17.62
2018,6,13,19,0,200.0,25.0,3.4,21.8,38.0,19.82,3.13
2018,6,13,19,15,105.0,13.5,3.4,21.15,20.0,12.87,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.5,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.85,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,14,4,45,43.5,7.0,2.3,14.5,8.5,0.0,0.0
2018,6,14,5,0,87.0,14.0,2.4,14.7,17.0,13.34,0.0
2018,6,14,5,15,213.0,27.0,2.45,15.2,49.0,21.29,8.29
2018,6,14,5,30,339.0,40.0,2.5,15.7,81.0,32.23,21.8
2018,6,14,5,45,349.0,44.5,2.55,16.2,104.0,33.6,23.75
2018,6,14,6,0,359.0,49.0,2.6,16.7,127.0,60.08,33.37
2018,6,14,6,15,180.0,64.5,2.6,17.4,103.5,77.7,52.07
2018,6,14,6,30,1.0,80.0,2.6,18.1,80.0,73.96,56.63
2018,6,14,6,45,20.5,112.0,2.6,18.8,120.0,107.24,83.32
2018,6,14,7,0,40.0,144.0,2.6,19.5,160.0,143.58,112.25
2018,6,14,7,15,105.5,174.0,2.55,20.4,225.0,197.67,154.26
2018,6,14,7,30,171.0,204.0,2.5,21.3,290.0,259.18,201.97
2018,6,14,7,45,286.0,206.5,2.45,22.15,367.5,327.39,254.41
2018,6,14,8,0,401.0,209.0,2.4,23.0,445.0,408.78,316.4
2018,6,14,8,15,526.0,188.5,2.4,23.8,524.5,483.03,372.47
2018,6,14,8,30,651.0,168.0,2.4,24.6,604.0,570.37,436.97
2018,6,14,8,45,775.5,131.0,2.4,25.4,683.5,648.53,493.63
2018,6,14,9,0,900.0,94.0,2.4,26.2,763.0,733.15,552.5
2018,6,14,9,15,911.5,94.5,2.45,26.85,802.5,779.96,581.71
2018,6,14,9,30,923.0,95.0,2.5,27.5,842.0,825.04,609.53
2018,6,14,9,45,932.5,95.0,2.6,28.2,876.0,865.98,634.42
2018,6,14,10,0,942.0,95.0,2.7,28.9,910.0,904.55,657.49
2018,6,14,10,15,947.5,96.0,2.75,29.5,937.0,938.01,676.89
2018,6,14,10,30,953.0,97.0,2.8,30.1,964.0,968.48,694.23
2018,6,14,10,45,956.5,98.0,2.9,30.7,984.0,993.93,708.69
2018,6,14,11,0,960.0,99.0,3.0,31.3,1004.0,1016.02,721.02
2018,6,14,11,15,962.5,99.0,3.1,31.7,1017.0,1032.67,730.54
2018,6,14,11,30,965.0,99.0,3.2,32.1,1030.0,1045.74,737.91
2018,6,14,11,45,966.0,99.5,3.3,32.5,1035.5,1054.21,742.5
2018,6,14,12,0,967.0,100.0,3.4,32.9,1041.0,1059.0,744.91
2018,6,14,12,15,965.0,100.5,3.55,32.95,1038.0,1057.16,744.73
2018,6,14,12,30,963.0,101.0,3.7,33.0,1035.0,1051.65,742.35
2018,6,14,12,45,959.5,102.0,3.8,33.1,1024.5,1041.53,736.65
2018,6,14,13,0,956.0,103.0,3.9,33.2,1014.0,1027.84,728.76
2018,6,14,13,15,952.5,102.5,4.05,33.0,997.0,1009.14,718.92
2018,6,14,13,30,949.0,102.0,4.2,32.8,980.0,987.01,706.84
2018,6,14,13,45,943.5,101.5,4.3,32.65,955.5,959.75,690.93
2018,6,14,14,0,938.0,101.0,4.4,32.5,931.0,929.4,672.91
2018,6,14,14,15,931.0,100.0,4.45,32.15,900.0,894.34,651.91
2018,6,14,14,30,924.0,99.0,4.5,31.8,869.0,856.61,628.91
2018,6,14,14,45,914.5,98.0,4.55,31.45,832.0,814.47,602.63
2018,6,14,15,0,905.0,97.0,4.6,31.1,795.0,770.24,574.56
2018,6,14,15,15,894.0,95.0,4.6,31.1,753.0,722.14,542.42
2018,6,14,15,30,883.0,93.0,4.6,31.1,711.0,672.57,507.16
2018,6,14,15,45,867.0,91.0,4.6,30.05,664.5,618.74,469.54
2018,6,14,16,0,851.0,89.0,4.6,29.0,618.0,564.43,430.14
2018,6,14,16,15,831.0,86.5,4.55,28.4,568.5,507.06,386.11
2018,6,14,16,30,811.0,84.0,4.5,27.8,519.0,450.15,340.95
2018,6,14,16,45,785.5,80.5,4.4,27.2,467.5,390.89,292.53
2018,6,14,17,0,760.0,77.0,4.3,26.6,416.0,333.36,244.13
2018,6,14,17,15,727.0,73.0,4.2,25.85,364.5,275.23,194.61
2018,6,14,17,30,694.0,69.0,4.1,25.1,313.0,220.24,147.38
2018,6,14,17,45,646.5,63.5,3.95,24.4,262.0,162.57,99.77
2018,6,14,18,0,599.0,58.0,3.8,23.7,211.0,112.27,61.64
2018,6,14,18,15,527.5,51.0,3.6,22.85,164.0,65.04,33.41
2018,6,14,18,30,456.0,44.0,3.4,22.0,117.0,33.82,23.19
2018,6,14,18,45,346.0,34.5,3.15,21.2,79.0,27.47,16.99
2018,6,14,19,0,236.0,25.0,2.9,20.4,41.0,20.8,4.26
2018,6,14,19,15,125.0,13.5,2.85,19.9,21.5,12.87,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.4,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.85,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,15,4,45,39.5,7.5,2.15,14.1,8.5,0.0,0.0
2018,6,15,5,0,79.0,15.0,2.2,14.3,17.0,14.3,0.0
2018,6,15,5,15,202.5,28.5,2.25,14.7,49.0,22.53,9.07
2018,6,15,5,30,326.0,42.0,2.3,15.1,81.0,34.22,23.55
2018,6,15,5,45,338.0,43.5,2.35,15.55,101.0,32.7,23.04
2018,6,15,6,0,350.0,45.0,2.4,16.0,121.0,55.76,30.22
2018,6,15,6,15,175.0,44.0,2.4,16.7,82.0,57.82,35.72
2018,6,15,6,30,0.0,43.0,2.4,17.4,43.0,39.93,28.23
2018,6,15,6,45,13.5,57.0,2.45,18.1,62.5,56.45,41.52
2018,6,15,7,0,27.0,71.0,2.5,18.8,82.0,74.18,55.81
2018,6,15,7,15,22.0,94.0,2.5,19.55,103.5,95.34,73.21
2018,6,15,7,30,17.0,117.0,2.5,20.3,125.0,116.08,89.84
2018,6,15,7,45,32.5,138.5,2.45,21.05,156.5,144.47,112.23
2018,6,15,8,0,48.0,160.0,2.4,21.8,188.0,174.66,135.8
2018,6,15,8,15,60.5,189.5,2.45,22.55,228.0,212.33,164.88
2018,6,15,8,30,73.0,219.0,2.5,23.3,268.0,251.38,194.52
2018,6,15,8,45,77.0,264.5,2.5,24.05,319.0,301.29,231.54
2018,6,15,9,0,81.0,310.0,2.5,24.8,370.0,351.82,268.13
2018,6,15,9,15,251.0,299.0,2.65,25.45,499.5,482.01,366.87
2018,6,15,9,30,421.0,288.0,2.8,26.1,629.0,621.99,469.02
2018,6,15,9,45,663.5,199.0,2.9,26.7,761.0,753.54,564.59
2018,6,15,10,0,906.0,110.0,3.0,27.3,893.0,888.21,653.91
2018,6,15,10,15,918.0,107.5,3.1,27.7,922.0,922.92,674.59
2018,6,15,10,30,930.0,105.0,3.2,28.1,951.0,955.09,694.29
2018,6,15,10,45,934.0,105.5,3.35,28.5,971.0,980.03,709.57
2018,6,15,11,0,938.0,106.0,3.5,28.9,991.0,1001.7,722.78
2018,6,15,11,15,940.0,106.5,3.6,29.15,1003.5,1018.07,732.71
2018,6,15,11,30,942.0,107.0,3.7,29.4,1016.0,1030.94,740.49
2018,6,15,11,45,943.0,107.0,3.8,29.65,1021.0,1038.78,745.15
2018,6,15,12,0,944.0,107.0,3.9,29.9,1026.0,1043.05,747.65
2018,6,15,12,15,940.0,109.5,4.0,29.9,1023.0,1041.26,747.14
2018,6,15,12,30,936.0,112.0,4.1,29.9,1020.0,1035.92,744.49
2018,6,15,12,45,929.5,115.0,4.2,29.9,1009.0,1025.12,738.4
2018,6,15,13,0,923.0,118.0,4.3,29.9,998.0,1010.91,730.2
2018,6,15,13,15,919.0,117.0,4.4,29.7,980.5,991.84,719.44
2018,6,15,13,30,915.0,116.0,4.5,29.5,963.0,969.48,706.52
2018,6,15,13,45,909.0,116.0,4.55,29.3,939.0,943.1,690.65
2018,6,15,14,0,903.0,116.0,4.6,29.1,915.0,913.77,672.69
2018,6,15,14,15,895.5,115.0,4.65,28.75,884.5,879.38,651.82
2018,6,15,14,30,888.0,114.0,4.7,28.4,854.0,842.46,628.98
2018,6,15,14,45,878.5,111.5,4.75,28.1,817.0,800.18,602.01
2018,6,15,15,0,869.0,109.0,4.8,27.8,780.0,755.91,573.27
2018,6,15,15,15,856.5,107.0,4.8,27.8,738.5,708.29,540.71
2018,6,15,15,30,844.0,105.0,4.8,27.8,697.0,659.41,504.88
2018,6,15,15,45,827.5,102.5,4.95,26.7,651.0,607.4,468.4
2018,6,15,16,0,811.0,100.0,5.1,25.6,605.0,553.78,429.22
2018,6,15,16,15,791.0,96.5,5.1,24.85,556.0,497.36,385.45
2018,6,15,16,30,771.0,93.0,5.1,24.1,507.0,441.54,340.64
2018,6,15,16,45,745.0,88.5,5.05,23.35,456.0,383.26,292.44
2018,6,15,17,0,719.0,84.0,5.0,22.6,405.0,326.82,244.35
2018,6,15,17,15,685.5,79.0,4.9,21.8,354.5,267.95,193.58
2018,6,15,17,30,652.0,74.0,4.8,21.0,304.0,214.03,146.6
2018,6,15,17,45,606.0,67.5,4.65,20.2,254.5,160.14,101.33
2018,6,15,18,0,560.0,61.0,4.5,19.4,205.0,111.43,63.66
2018,6,15,18,15,491.0,53.5,4.3,18.75,159.5,66.1,35.71
2018,6,15,18,30,422.0,46.0,4.1,18.1,114.0,35.54,25.11
2018,6,15,18,45,317.0,36.0,3.9,17.45,77.0,28.82,18.47
2018,6,15,19,0,212.0,26.0,3.7,16.8,40.0,20.62,4.87
2018,6,15,19,15,111.5,14.0,3.6,16.5,21.0,13.34,0.0
2018,6,15,19,30,11.0,2.0,3.5,16.2,2.0,0.0,0.0
2018,6,15,19,45,5.5,1.0,3.4,15.85,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,4,45,40.5,7.5,2.5,12.65,8.5,0.0,0.0
2018,6,16,5,0,81.0,15.0,2.5,12.7,17.0,14.3,0.0
2018,6,16,5,15,204.5,28.0,2.5,13.0,49.0,22.12,8.81
2018,6,16,5,30,328.0,41.0,2.5,13.3,81.0,33.24,22.89
2018,6,16,5,45,338.0,43.0,2.55,13.6,100.5,32.27,22.86
2018,6,16,6,0,348.0,45.0,2.6,13.9,120.0,55.36,30.3
2018,6,16,6,15,174.0,43.0,2.55,14.35,80.5,56.69,35.17
2018,6,16,6,30,0.0,41.0,2.5,14.8,41.0,38.07,26.97
2018,6,16,6,45,0.0,59.0,2.5,15.25,59.0,54.86,41.15
2018,6,16,7,0,0.0,77.0,2.5,15.7,77.0,71.65,55.1
2018,6,16,7,15,0.5,107.5,2.5,16.45,107.5,99.89,78.25
2018,6,16,7,30,1.0,138.0,2.5,17.2,138.0,128.31,101.08
2018,6,16,7,45,34.5,184.0,2.55,17.9,204.0,187.31,148.17
2018,6,16,8,0,68.0,230.0,2.6,18.6,270.0,249.82,197.21
2018,6,16,8,15,123.5,264.5,2.6,19.3,344.5,320.67,252.03
2018,6,16,8,30,179.0,299.0,2.6,20.0,419.0,394.89,308.28
2018,6,16,8,45,300.5,290.5,2.65,20.75,507.5,480.9,373.57
2018,6,16,9,0,422.0,282.0,2.7,21.5,596.0,578.14,445.54
2018,6,16,9,15,463.0,282.5,2.75,22.15,643.5,629.16,481.44
2018,6,16,9,30,504.0,283.0,2.8,22.8,691.0,681.98,518.2
2018,6,16,9,45,634.5,233.5,2.85,23.45,768.0,762.9,576.28
2018,6,16,10,0,765.0,184.0,2.9,24.1,845.0,844.87,632.08
2018,6,16,10,15,854.5,142.5,3.0,24.55,902.5,900.51,667.69
2018,6,16,10,30,944.0,101.0,3.1,25.0,960.0,963.39,707.79
2018,6,16,10,45,947.0,102.0,3.15,25.45,979.5,988.25,722.03
2018,6,16,11,0,950.0,103.0,3.2,25.9,999.0,1009.76,734.38
2018,6,16,11,15,952.5,103.5,3.3,26.15,1012.0,1026.84,744.88
2018,6,16,11,30,955.0,104.0,3.4,26.4,1025.0,1040.39,753.2
2018,6,16,11,45,955.5,104.0,3.5,26.65,1030.0,1047.89,757.73
2018,6,16,12,0,956.0,104.0,3.6,26.9,1035.0,1051.76,760.07
2018,6,16,12,15,952.0,106.0,3.65,27.0,1031.5,1049.54,758.68
2018,6,16,12,30,948.0,108.0,3.7,27.1,1028.0,1043.71,755.12
2018,6,16,12,45,943.0,110.0,3.75,27.2,1017.5,1033.35,748.76
2018,6,16,13,0,938.0,112.0,3.8,27.3,1007.0,1019.5,740.24
2018,6,16,13,15,934.0,111.5,3.85,27.25,989.5,1000.74,729.03
2018,6,16,13,30,930.0,111.0,3.9,27.2,972.0,978.62,715.66
2018,6,16,13,45,924.5,110.0,3.95,27.15,947.5,951.42,698.92
2018,6,16,14,0,919.0,109.0,4.0,27.1,923.0,921.19,680.11
2018,6,16,14,15,911.5,107.5,4.05,26.85,891.5,885.88,658.28
2018,6,16,14,30,904.0,106.0,4.1,26.6,860.0,847.99,634.48
2018,6,16,14,45,894.5,104.5,4.15,26.35,823.5,806.16,607.68
2018,6,16,15,0,885.0,103.0,4.2,26.1,787.0,762.3,579.12
2018,6,16,15,15,873.5,101.0,4.2,26.1,745.5,714.76,546.82
2018,6,16,15,30,862.0,99.0,4.2,26.1,704.0,665.83,511.2
2018,6,16,15,45,846.0,97.0,4.35,25.3,658.0,613.04,473.49
2018,6,16,16,0,830.0,95.0,4.5,24.5,612.0,559.99,434.27
2018,6,16,16,15,809.5,92.5,4.5,23.95,563.0,503.38,390.15
2018,6,16,16,30,789.0,90.0,4.5,23.4,514.0,447.37,345.01
2018,6,16,16,45,762.0,86.5,4.55,22.85,463.0,388.7,296.49
2018,6,16,17,0,735.0,83.0,4.6,22.3,412.0,331.94,248.08
2018,6,16,17,15,698.0,79.0,4.6,21.6,360.5,272.12,196.62
2018,6,16,17,30,661.0,75.0,4.6,20.9,309.0,217.6,149.21
2018,6,16,17,45,609.5,69.5,4.6,20.2,258.5,163.13,103.65
2018,6,16,18,0,558.0,64.0,4.6,19.5,208.0,114.48,66.2
2018,6,16,18,15,481.0,57.0,4.45,18.85,161.5,69.29,38.44
2018,6,16,18,30,404.0,50.0,4.3,18.2,115.0,39.21,28.27
2018,6,16,18,45,290.5,39.0,4.2,17.55,77.5,30.34,19.76
2018,6,16,19,0,177.0,28.0,4.1,16.9,40.0,22.24,6.2
2018,6,16,19,15,92.5,15.0,4.1,16.6,21.0,14.3,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.3,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.05,16.0,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,17,4,45,35.5,7.0,1.25,13.0,8.0,0.0,0.0
2018,6,17,5,0,71.0,14.0,1.2,13.1,16.0,13.34,0.0
2018,6,17,5,15,194.0,27.5,1.25,13.4,47.5,21.71,8.43
2018,6,17,5,30,317.0,41.0,1.3,13.7,79.0,33.26,22.88
2018,6,17,5,45,333.5,51.0,1.3,14.0,107.5,38.68,28.47
2018,6,17,6,0,350.0,61.0,1.3,14.3,136.0,68.75,41.6
2018,6,17,6,15,262.5,88.0,1.3,14.9,153.0,106.36,73.07
2018,6,17,6,30,175.0,115.0,1.3,15.5,170.0,132.96,98.98
2018,6,17,6,45,268.0,124.0,1.35,16.05,225.0,174.41,130.53
2018,6,17,7,0,361.0,133.0,1.4,16.6,280.0,227.63,172.79
2018,6,17,7,15,363.5,140.5,1.4,17.3,305.5,258.42,199.41
2018,6,17,7,30,366.0,148.0,1.4,18.0,331.0,289.01,225.24
2018,6,17,7,45,277.0,184.5,1.45,18.7,331.0,302.09,236.77
2018,6,17,8,0,188.0,221.0,1.5,19.4,331.0,305.07,238.91
2018,6,17,8,15,158.5,245.5,1.55,20.1,343.5,322.52,251.58
2018,6,17,8,30,129.0,270.0,1.6,20.8,356.0,336.88,261.24
2018,6,17,8,45,111.5,289.0,1.7,21.45,367.0,350.97,270.69
2018,6,17,9,0,94.0,308.0,1.8,22.1,378.0,358.87,275.28
2018,6,17,9,15,357.5,256.5,1.95,22.6,542.5,525.28,403.21
2018,6,17,9,30,621.0,205.0,2.1,23.1,707.0,699.93,530.98
2018,6,17,9,45,759.0,159.0,2.2,23.6,797.5,789.34,592.12
2018,6,17,10,0,897.0,113.0,2.3,24.1,888.0,882.49,652.85
2018,6,17,10,15,903.5,113.5,2.45,24.5,915.0,915.13,673.02
2018,6,17,10,30,910.0,114.0,2.6,24.9,942.0,944.98,691.83
2018,6,17,10,45,915.0,114.5,2.7,25.25,962.5,970.47,707.47
2018,6,17,11,0,920.0,115.0,2.8,25.6,983.0,992.82,721.1
2018,6,17,11,15,922.0,115.5,2.95,25.85,995.0,1009.0,731.5
2018,6,17,11,30,924.0,116.0,3.1,26.1,1007.0,1021.74,739.8
2018,6,17,11,45,925.5,115.5,3.2,26.3,1012.5,1029.54,744.73
2018,6,17,12,0,927.0,115.0,3.3,26.5,1018.0,1033.85,747.55
2018,6,17,12,15,924.5,116.0,3.4,26.6,1015.0,1032.16,746.92
2018,6,17,12,30,922.0,117.0,3.5,26.7,1012.0,1026.98,744.17
2018,6,17,12,45,918.0,118.5,3.65,26.75,1002.0,1017.36,739.13
2018,6,17,13,0,914.0,120.0,3.8,26.8,992.0,1004.33,731.91
2018,6,17,13,15,911.5,118.5,3.8,26.75,975.5,986.44,720.87
2018,6,17,13,30,909.0,117.0,3.8,26.7,959.0,965.23,707.71
2018,6,17,13,45,904.5,115.5,3.85,26.65,935.0,938.98,691.52
2018,6,17,14,0,900.0,114.0,3.9,26.6,911.0,909.71,673.27
2018,6,17,14,15,893.5,112.5,3.9,26.45,881.0,875.87,651.84
2018,6,17,14,30,887.0,111.0,3.9,26.3,851.0,839.44,628.5
2018,6,17,14,45,878.5,108.5,3.95,26.15,815.0,798.06,601.74
2018,6,17,15,0,870.0,106.0,4.0,26.0,779.0,754.62,573.23
2018,6,17,15,15,858.5,103.5,4.0,26.0,737.5,707.25,541.04
2018,6,17,15,30,847.0,101.0,4.0,26.0,696.0,658.53,505.51
2018,6,17,15,45,832.0,98.5,4.0,25.5,651.0,607.26,468.04
2018,6,17,16,0,817.0,96.0,4.0,25.0,606.0,554.34,428.19
2018,6,17,16,15,797.5,93.0,3.95,24.6,557.5,498.42,384.55
2018,6,17,16,30,778.0,90.0,3.9,24.2,509.0,443.02,339.94
2018,6,17,16,45,752.0,86.0,3.9,23.75,458.5,384.88,292.02
2018,6,17,17,0,726.0,82.0,3.9,23.3,408.0,328.54,244.19
2018,6,17,17,15,691.0,77.5,3.85,22.75,357.0,269.36,193.46
2018,6,17,17,30,656.0,73.0,3.8,22.2,306.0,215.23,146.59
2018,6,17,17,45,607.0,68.0,3.7,21.65,256.5,161.92,102.1
2018,6,17,18,0,558.0,63.0,3.6,21.1,207.0,114.12,65.38
2018,6,17,18,15,485.5,55.5,3.5,20.45,161.0,68.62,37.32
2018,6,17,18,30,413.0,48.0,3.4,19.8,115.0,37.27,26.42
2018,6,17,18,45,306.0,37.5,3.25,19.1,78.0,30.15,19.5
2018,6,17,19,0,199.0,27.0,3.1,18.4,41.0,21.4,6.11
2018,6,17,19,15,104.5,14.5,3.05,17.95,21.5,13.82,0.0
2018,6,17,19,30,10.0,2.0,3.0,17.5,2.0,0.0,0.0
2018,6,17,19,45,5.0,1.0,2.9,17.0,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,18,4,45,41.0,7.0,0.8,14.45,8.0,0.0,0.0
2018,6,18,5,0,82.0,14.0,0.9,14.7,16.0,13.34,0.0
2018,6,18,5,15,199.5,27.0,0.9,15.2,47.0,21.31,7.96
2018,6,18,5,30,317.0,40.0,0.9,15.7,78.0,32.3,21.86
2018,6,18,5,45,404.0,48.5,0.9,16.2,120.5,37.42,27.11
2018,6,18,6,0,491.0,57.0,0.9,16.7,163.0,73.31,40.68
2018,6,18,6,15,549.0,64.0,0.95,17.45,211.5,117.44,69.14
2018,6,18,6,30,607.0,71.0,1.0,18.2,260.0,168.36,108.55
2018,6,18,6,45,648.5,76.0,1.05,19.0,310.5,220.2,152.12
2018,6,18,7,0,690.0,81.0,1.1,19.8,361.0,276.41,199.99
2018,6,18,7,15,720.0,84.5,1.2,20.8,411.5,333.02,247.87
2018,6,18,7,30,750.0,88.0,1.3,21.8,462.0,390.2,295.0
2018,6,18,7,45,772.5,91.5,1.45,22.8,511.5,446.18,339.95
2018,6,18,8,0,795.0,95.0,1.6,23.8,561.0,503.27,384.19
2018,6,18,8,15,647.0,157.0,1.7,24.5,556.5,521.58,397.6
2018,6,18,8,30,499.0,219.0,1.8,25.2,552.0,521.66,396.25
2018,6,18,8,45,449.5,254.0,1.95,25.9,569.0,547.91,414.06
2018,6,18,9,0,400.0,289.0,2.1,26.6,586.0,568.58,426.99
2018,6,18,9,15,529.5,251.0,2.2,27.05,665.5,647.76,484.66
2018,6,18,9,30,659.0,213.0,2.3,27.5,745.0,737.05,547.68
2018,6,18,9,45,757.0,173.0,2.4,28.0,808.5,800.89,590.82
2018,6,18,10,0,855.0,133.0,2.5,28.5,872.0,865.73,632.08
2018,6,18,10,15,831.5,153.5,2.6,28.8,890.5,896.0,650.59
2018,6,18,10,30,808.0,174.0,2.7,29.1,909.0,917.14,663.38
2018,6,18,10,45,812.5,175.5,2.8,29.45,928.0,941.47,678.2
2018,6,18,11,0,817.0,177.0,2.9,29.8,947.0,962.94,691.13
2018,6,18,11,15,859.0,151.5,2.95,30.0,971.0,982.78,703.08
2018,6,18,11,30,901.0,126.0,3.0,30.2,995.0,1008.86,719.04
2018,6,18,11,45,901.0,126.5,3.1,30.4,999.5,1016.03,723.39
2018,6,18,12,0,901.0,127.0,3.2,30.6,1004.0,1019.78,725.82
2018,6,18,12,15,904.5,124.0,3.35,30.7,1003.0,1020.18,726.91
2018,6,18,12,30,908.0,121.0,3.5,30.8,1002.0,1017.13,725.88
2018,6,18,12,45,912.0,116.5,3.6,30.9,994.0,1009.6,721.72
2018,6,18,13,0,916.0,112.0,3.7,31.0,986.0,998.5,715.37
2018,6,18,13,15,912.5,111.5,3.8,30.95,969.5,980.65,705.15
2018,6,18,13,30,909.0,111.0,3.9,30.9,953.0,959.52,692.84
2018,6,18,13,45,904.5,109.5,4.0,30.85,929.5,933.31,677.15
2018,6,18,14,0,900.0,108.0,4.1,30.8,906.0,904.09,659.4
2018,6,18,14,15,893.0,106.5,4.15,30.65,875.5,869.87,638.2
2018,6,18,14,30,886.0,105.0,4.2,30.5,845.0,833.09,615.11
2018,6,18,14,45,876.5,103.5,4.25,30.3,809.0,792.0,588.94
2018,6,18,15,0,867.0,102.0,4.3,30.1,773.0,748.93,561.09
2018,6,18,15,15,855.5,100.0,4.3,30.1,732.0,702.22,529.72
2018,6,18,15,30,844.0,98.0,4.3,30.1,691.0,654.17,495.18
2018,6,18,15,45,829.5,95.5,4.3,29.5,646.5,602.71,458.24
2018,6,18,16,0,815.0,93.0,4.3,28.9,602.0,550.84,419.81
2018,6,18,16,15,797.5,89.5,4.3,28.55,554.5,495.58,377.2
2018,6,18,16,30,780.0,86.0,4.3,28.2,507.0,440.65,333.47
2018,6,18,16,45,755.5,83.0,4.25,27.8,457.5,383.99,287.13
2018,6,18,17,0,731.0,80.0,4.2,27.4,408.0,328.96,240.81
2018,6,18,17,15,698.0,75.5,4.1,26.8,357.5,271.96,192.44
2018,6,18,17,30,665.0,71.0,4.0,26.2,307.0,216.03,144.72
2018,6,18,17,45,616.0,65.5,3.95,25.65,257.0,161.73,100.01
2018,6,18,18,0,567.0,60.0,3.9,25.1,207.0,112.92,62.95
2018,6,18,18,15,500.0,52.5,3.6,24.35,161.5,67.12,34.89
2018,6,18,18,30,433.0,45.0,3.3,23.6,116.0,34.48,23.62
2018,6,18,18,45,328.0,35.5,2.95,22.8,79.0,28.18,17.57
2018,6,18,19,0,223.0,26.0,2.6,22.0,42.0,21.56,6.4
2018,6,18,19,15,118.0,14.0,2.5,21.5,22.0,13.34,0.0
2018,6,18,19,30,13.0,2.0,2.4,21.0,2.0,0.0,0.0
2018,6,18,19,45,6.5,1.0,2.3,20.45,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,19.6,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,19,4,45,49.0,6.5,1.3,16.25,8.0,0.0,0.0
2018,6,19,5,0,98.0,13.0,1.4,16.5,16.0,12.39,0.0
2018,6,19,5,15,226.0,25.0,1.5,17.05,47.5,20.36,7.09
2018,6,19,5,30,354.0,37.0,1.6,17.6,79.0,29.45,19.23
2018,6,19,5,45,420.0,44.0,1.65,18.1,117.0,33.37,23.34
2018,6,19,6,0,486.0,51.0,1.7,18.6,155.0,67.2,35.58
2018,6,19,6,15,372.0,69.5,1.7,19.35,161.5,101.19,62.89
2018,6,19,6,30,258.0,88.0,1.7,20.1,168.0,121.99,84.83
2018,6,19,6,45,188.0,117.5,1.75,20.85,181.5,149.72,111.14
2018,6,19,7,0,118.0,147.0,1.8,21.6,195.0,168.69,129.22
2018,6,19,7,15,256.5,146.0,1.8,22.4,268.5,224.69,171.46
2018,6,19,7,30,395.0,145.0,1.8,23.2,342.0,297.23,227.45
2018,6,19,7,45,487.5,140.0,1.8,24.0,408.5,358.5,275.03
2018,6,19,8,0,580.0,135.0,1.8,24.8,475.0,430.77,330.16
2018,6,19,8,15,680.0,123.0,1.8,25.7,553.5,506.69,386.62
2018,6,19,8,30,780.0,111.0,1.8,26.6,632.0,591.28,447.62
2018,6,19,8,45,831.5,101.5,1.85,27.5,689.5,652.03,490.06
2018,6,19,9,0,883.0,92.0,1.9,28.4,747.0,716.14,532.99
2018,6,19,9,15,891.5,94.5,1.9,29.1,785.5,762.11,560.9
2018,6,19,9,30,900.0,97.0,1.9,29.8,824.0,806.18,587.14
2018,6,19,9,45,906.0,99.0,1.95,30.45,856.5,845.57,610.42
2018,6,19,10,0,912.0,101.0,2.0,31.1,889.0,882.46,631.82
2018,6,19,10,15,918.0,102.0,2.05,31.55,916.0,915.67,651.17
2018,6,19,10,30,924.0,103.0,2.1,32.0,943.0,946.02,668.61
2018,6,19,10,45,929.0,103.0,2.15,32.4,963.5,971.43,683.01
2018,6,19,11,0,934.0,103.0,2.2,32.8,984.0,993.64,695.45
2018,6,19,11,15,937.0,103.5,2.3,33.1,997.5,1011.11,705.8
2018,6,19,11,30,940.0,104.0,2.4,33.4,1011.0,1025.12,714.11
2018,6,19,11,45,941.5,104.0,2.45,33.65,1016.5,1033.64,718.78
2018,6,19,12,0,943.0,104.0,2.5,33.9,1022.0,1038.6,721.41
2018,6,19,12,15,941.0,105.0,2.65,34.0,1019.5,1037.52,721.89
2018,6,19,12,30,939.0,106.0,2.8,34.1,1017.0,1032.88,720.25
2018,6,19,12,45,935.5,106.5,2.9,34.2,1007.0,1022.73,714.81
2018,6,19,13,0,932.0,107.0,3.0,34.3,997.0,1009.09,707.28
2018,6,19,13,15,929.0,106.5,3.1,34.2,980.5,991.52,697.9
2018,6,19,13,30,926.0,106.0,3.2,34.1,964.0,970.59,686.38
2018,6,19,13,45,921.5,105.0,3.3,34.05,940.5,944.53,671.4
2018,6,19,14,0,917.0,104.0,3.4,34.0,917.0,915.4,654.36
2018,6,19,14,15,910.5,102.5,3.45,33.75,886.5,881.14,634.06
2018,6,19,14,30,904.0,101.0,3.5,33.5,856.0,844.24,611.83
2018,6,19,14,45,895.5,99.0,3.6,33.25,820.0,802.82,586.54
2018,6,19,15,0,887.0,97.0,3.7,33.0,784.0,759.31,559.43
2018,6,19,15,15,875.5,95.5,3.7,33.0,743.0,712.3,528.56
2018,6,19,15,30,864.0,94.0,3.7,33.0,702.0,663.89,494.72
2018,6,19,15,45,850.0,91.5,3.8,32.25,657.0,611.83,458.66
2018,6,19,16,0,836.0,89.0,3.9,31.5,612.0,559.12,420.76
2018,6,19,16,15,817.5,86.0,3.9,31.0,563.5,502.89,378.28
2018,6,19,16,30,799.0,83.0,3.9,30.5,515.0,446.96,334.57
2018,6,19,16,45,773.5,80.0,3.9,29.95,464.5,388.9,287.92
2018,6,19,17,0,748.0,77.0,3.9,29.4,414.0,332.53,241.19
2018,6,19,17,15,714.0,73.0,3.9,28.65,362.5,274.77,192.76
2018,6,19,17,30,680.0,69.0,3.9,27.9,311.0,218.21,144.97
2018,6,19,17,45,631.5,64.0,3.85,27.15,261.0,163.56,100.25
2018,6,19,18,0,583.0,59.0,3.8,26.4,211.0,114.32,63.03
2018,6,19,18,15,512.0,52.0,3.65,25.45,164.5,67.76,34.74
2018,6,19,18,30,441.0,45.0,3.5,24.5,118.0,34.44,23.5
2018,6,19,18,45,332.5,35.5,3.35,23.5,80.0,28.14,17.5
2018,6,19,19,0,224.0,26.0,3.2,22.5,42.0,21.51,6.65
2018,6,19,19,15,118.5,14.0,3.1,21.85,22.0,13.34,0.0
2018,6,19,19,30,13.0,2.0,3.0,21.2,2.0,0.0,0.0
2018,6,19,19,45,6.5,1.0,2.9,20.55,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,20,4,45,56.5,7.0,1.35,14.75,8.5,0.0,0.0
2018,6,20,5,0,113.0,14.0,1.5,15.0,17.0,13.34,0.0
2018,6,20,5,15,249.5,25.0,1.55,15.55,49.5,20.41,7.02
2018,6,20,5,30,386.0,36.0,1.6,16.1,82.0,28.56,18.6
2018,6,20,5,45,421.0,42.0,1.7,16.65,114.0,31.62,21.97
2018,6,20,6,0,456.0,48.0,1.8,17.2,146.0,62.51,32.93
2018,6,20,6,15,241.5,73.5,1.85,18.15,126.5,89.53,59.15
2018,6,20,6,30,27.0,99.0,1.9,19.1,107.0,94.3,72.14
2018,6,20,6,45,48.5,121.0,1.95,20.0,139.0,121.28,93.35
2018,6,20,7,0,70.0,143.0,2.0,20.9,171.0,151.01,116.71
2018,6,20,7,15,260.5,138.5,2.05,21.9,264.5,219.02,167.45
2018,6,20,7,30,451.0,134.0,2.1,22.9,358.0,309.17,236.77
2018,6,20,7,45,590.0,123.0,2.2,23.85,448.0,390.74,299.92
2018,6,20,8,0,729.0,112.0,2.3,24.8,538.0,483.98,370.9
2018,6,20,8,15,808.5,98.5,2.35,25.7,607.5,554.89,423.88
2018,6,20,8,30,888.0,85.0,2.4,26.6,677.0,630.22,478.64
2018,6,20,8,45,900.5,86.5,2.4,27.5,721.0,682.0,514.33
2018,6,20,9,0,913.0,88.0,2.4,28.4,765.0,732.63,547.18
2018,6,20,9,15,918.0,92.0,2.45,29.15,803.0,778.77,575.69
2018,6,20,9,30,923.0,96.0,2.5,29.9,841.0,822.66,602.22
2018,6,20,9,45,924.0,101.0,2.55,30.7,873.0,861.82,625.1
2018,6,20,10,0,925.0,106.0,2.6,31.5,905.0,898.06,645.78
2018,6,20,10,15,931.5,107.5,2.7,31.95,933.0,932.63,666.49
2018,6,20,10,30,938.0,109.0,2.8,32.4,961.0,964.32,685.24
2018,6,20,10,45,943.5,108.0,2.9,32.8,981.5,989.57,699.99
2018,6,20,11,0,949.0,107.0,3.0,33.2,1002.0,1011.58,712.75
2018,6,20,11,15,953.5,107.5,3.1,33.4,1017.0,1030.77,724.36
2018,6,20,11,30,958.0,108.0,3.2,33.6,1032.0,1046.48,733.89
2018,6,20,11,45,960.0,107.5,3.35,33.85,1038.0,1055.19,739.4
2018,6,20,12,0,962.0,107.0,3.5,34.1,1044.0,1060.27,742.79
2018,6,20,12,15,961.0,107.5,3.6,34.15,1042.0,1059.73,743.01
2018,6,20,12,30,960.0,108.0,3.7,34.2,1040.0,1055.54,741.09
2018,6,20,12,45,956.5,109.0,3.85,34.25,1030.0,1045.78,736.11
2018,6,20,13,0,953.0,110.0,4.0,34.3,1020.0,1032.45,728.95
2018,6,20,13,15,950.0,109.0,4.05,34.15,1003.0,1014.11,718.61
2018,6,20,13,30,947.0,108.0,4.1,34.0,986.0,992.34,706.12
2018,6,20,13,45,942.5,107.0,4.2,33.9,962.0,965.85,690.72
2018,6,20,14,0,938.0,106.0,4.3,33.8,938.0,936.22,673.19
2018,6,20,14,15,932.0,104.5,4.35,33.55,907.5,901.81,652.55
2018,6,20,14,30,926.0,103.0,4.4,33.3,877.0,864.65,629.91
2018,6,20,14,45,918.0,101.0,4.45,33.0,840.5,822.87,604.02
2018,6,20,15,0,910.0,99.0,4.5,32.7,804.0,778.87,576.29
2018,6,20,15,15,898.5,97.0,4.5,32.7,762.0,730.43,544.24
2018,6,20,15,30,887.0,95.0,4.5,32.7,720.0,680.53,509.22
2018,6,20,15,45,873.0,92.5,4.5,31.95,674.0,627.41,471.93
2018,6,20,16,0,859.0,90.0,4.5,31.2,628.0,573.58,432.83
2018,6,20,16,15,841.0,87.0,4.45,30.65,578.5,516.45,389.51
2018,6,20,16,30,823.0,84.0,4.4,30.1,529.0,459.51,344.87
2018,6,20,16,45,798.5,80.5,4.35,29.55,477.5,400.03,296.89
2018,6,20,17,0,774.0,77.0,4.3,29.0,426.0,342.12,248.71
2018,6,20,17,15,741.0,72.5,4.2,28.25,373.5,282.66,198.65
2018,6,20,17,30,708.0,68.0,4.1,27.5,321.0,226.32,150.7
2018,6,20,17,45,661.0,63.5,4.05,26.7,270.0,168.71,103.37
2018,6,20,18,0,614.0,59.0,4.0,25.9,219.0,118.32,65.05
2018,6,20,18,15,544.5,52.0,3.8,24.9,171.0,69.94,35.48
2018,6,20,18,30,475.0,45.0,3.6,23.9,123.0,34.45,23.58
2018,6,20,18,45,365.5,36.0,3.35,22.95,84.0,28.61,17.96
2018,6,20,19,0,256.0,27.0,3.1,22.0,45.0,22.5,7.53
2018,6,20,19,15,136.0,14.5,3.05,21.3,23.5,13.82,0.0
2018,6,20,19,30,16.0,2.0,3.0,20.6,2.0,0.0,0.0
2018,6,20,19,45,8.0,1.0,2.9,19.95,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
