Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,21,4,45,64.0,6.5,1.6,13.9,8.5,0.0,0.0
2018,6,21,5,0,128.0,13.0,1.7,14.1,17.0,12.39,0.0
2018,6,21,5,15,272.5,24.0,1.75,14.65,50.5,19.48,6.27
2018,6,21,5,30,417.0,35.0,1.8,15.2,84.0,27.68,17.91
2018,6,21,5,45,492.5,41.5,1.8,15.75,126.5,31.32,21.79
2018,6,21,6,0,568.0,48.0,1.8,16.3,169.0,68.0,34.4
2018,6,21,6,15,547.0,56.5,1.9,17.15,198.5,108.98,62.48
2018,6,21,6,30,526.0,65.0,2.0,18.0,228.0,147.43,95.13
2018,6,21,6,45,489.0,82.0,2.05,18.9,255.0,187.43,131.91
2018,6,21,7,0,452.0,99.0,2.1,19.8,282.0,221.71,163.87
2018,6,21,7,15,546.5,101.5,2.15,20.75,352.0,285.73,215.69
2018,6,21,7,30,641.0,104.0,2.2,21.7,422.0,358.47,273.94
2018,6,21,7,45,705.0,105.5,2.25,22.6,489.0,425.85,327.38
2018,6,21,8,0,769.0,107.0,2.3,23.5,556.0,499.9,384.34
2018,6,21,8,15,836.5,94.5,2.35,24.4,620.0,566.0,434.1
2018,6,21,8,30,904.0,82.0,2.4,25.3,684.0,636.36,485.49
2018,6,21,8,45,915.5,83.5,2.45,26.2,728.0,688.25,521.69
2018,6,21,9,0,927.0,85.0,2.5,27.1,772.0,738.86,554.85
2018,6,21,9,15,937.0,86.0,2.6,27.8,811.5,786.33,584.83
2018,6,21,9,30,947.0,87.0,2.7,28.5,851.0,831.9,613.07
2018,6,21,9,45,955.5,87.5,2.8,29.2,885.5,873.59,638.35
2018,6,21,10,0,964.0,88.0,2.9,29.9,920.0,912.81,661.72
2018,6,21,10,15,969.0,88.5,3.0,30.5,947.0,946.25,681.38
2018,6,21,10,30,974.0,89.0,3.1,31.1,974.0,976.63,698.97
2018,6,21,10,45,977.0,90.0,3.15,31.7,994.5,1002.42,713.17
2018,6,21,11,0,980.0,91.0,3.2,32.3,1015.0,1024.76,725.17
2018,6,21,11,15,982.0,92.0,3.25,32.8,1028.5,1042.59,734.65
2018,6,21,11,30,984.0,93.0,3.3,33.3,1042.0,1056.77,741.91
2018,6,21,11,45,985.0,93.0,3.3,33.8,1047.5,1065.25,745.32
2018,6,21,12,0,986.0,93.0,3.3,34.3,1053.0,1070.0,746.54
2018,6,21,12,15,980.5,97.0,3.35,34.5,1050.0,1068.58,745.42
2018,6,21,12,30,975.0,101.0,3.4,34.7,1047.0,1063.43,742.14
2018,6,21,12,45,966.5,105.0,3.5,34.85,1035.5,1051.7,735.44
2018,6,21,13,0,958.0,109.0,3.6,35.0,1024.0,1036.46,726.63
2018,6,21,13,15,955.5,108.5,3.65,35.0,1008.0,1019.07,716.63
2018,6,21,13,30,953.0,108.0,3.7,35.0,992.0,998.2,704.46
2018,6,21,13,45,949.0,106.5,3.75,34.95,968.0,971.58,688.81
2018,6,21,14,0,945.0,105.0,3.8,34.9,944.0,941.77,671.06
2018,6,21,14,15,939.0,104.0,3.85,34.65,913.5,907.69,650.98
2018,6,21,14,30,933.0,103.0,3.9,34.4,883.0,870.84,628.9
2018,6,21,14,45,925.0,100.5,3.95,34.2,846.0,828.35,602.68
2018,6,21,15,0,917.0,98.0,4.0,34.0,809.0,783.62,574.63
2018,6,21,15,15,906.0,96.0,4.0,34.0,767.0,735.27,543.07
2018,6,21,15,30,895.0,94.0,4.0,34.0,725.0,685.39,508.58
2018,6,21,15,45,882.0,91.0,4.05,33.3,679.0,632.04,471.62
2018,6,21,16,0,869.0,88.0,4.1,32.6,633.0,577.86,432.74
2018,6,21,16,15,852.5,84.5,4.1,32.1,583.5,520.85,389.93
2018,6,21,16,30,836.0,81.0,4.1,31.6,534.0,463.14,345.11
2018,6,21,16,45,813.0,77.5,4.05,31.1,482.5,403.58,297.34
2018,6,21,17,0,790.0,74.0,4.0,30.6,431.0,345.4,249.2
2018,6,21,17,15,758.0,69.5,3.85,29.85,378.0,285.32,198.9
2018,6,21,17,30,726.0,65.0,3.7,29.1,325.0,228.22,150.55
2018,6,21,17,45,680.0,60.5,3.5,28.4,273.5,171.96,104.41
2018,6,21,18,0,634.0,56.0,3.3,27.7,222.0,118.42,63.75
2018,6,21,18,15,565.5,50.0,3.0,26.5,174.0,69.77,34.3
2018,6,21,18,30,497.0,44.0,2.7,25.3,126.0,33.55,22.67
2018,6,21,18,45,386.0,35.0,2.4,24.15,86.0,27.64,17.09
2018,6,21,19,0,275.0,26.0,2.1,23.0,46.0,21.46,7.11
2018,6,21,19,15,146.5,14.0,2.05,22.35,24.0,13.34,0.0
2018,6,21,19,30,18.0,2.0,2.0,21.7,2.0,0.0,0.0
2018,6,21,19,45,9.0,1.0,1.95,21.1,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,22,4,45,49.5,6.5,0.7,16.1,8.0,0.0,0.0
2018,6,22,5,0,99.0,13.0,0.7,16.5,16.0,12.39,0.0
2018,6,22,5,15,235.0,25.0,0.7,17.4,48.5,20.48,6.53
2018,6,22,5,30,371.0,37.0,0.7,18.3,81.0,29.59,19.25
2018,6,22,5,45,452.5,45.5,0.75,19.2,124.0,34.89,24.54
2018,6,22,6,0,534.0,54.0,0.8,20.1,167.0,71.04,37.54
2018,6,22,6,15,520.0,62.5,0.8,21.05,197.0,110.87,64.11
2018,6,22,6,30,506.0,71.0,0.8,22.0,227.0,149.02,95.39
2018,6,22,6,45,537.0,79.5,0.8,22.95,272.0,195.64,133.92
2018,6,22,7,0,568.0,88.0,0.8,23.9,317.0,245.57,175.56
2018,6,22,7,15,598.5,99.5,0.95,25.1,370.0,301.25,221.17
2018,6,22,7,30,629.0,111.0,1.1,26.3,423.0,359.78,267.77
2018,6,22,7,45,698.5,111.0,1.25,27.5,491.0,427.61,319.65
2018,6,22,8,0,768.0,111.0,1.4,28.7,559.0,502.67,375.27
2018,6,22,8,15,828.0,102.5,1.55,29.85,622.0,568.53,422.99
2018,6,22,8,30,888.0,94.0,1.7,31.0,685.0,637.82,471.7
2018,6,22,8,45,900.5,96.0,1.85,32.15,729.5,690.19,506.96
2018,6,22,9,0,913.0,98.0,2.0,33.3,774.0,741.41,539.87
2018,6,22,9,15,920.5,101.5,2.05,34.0,813.5,788.98,568.51
2018,6,22,9,30,928.0,105.0,2.1,34.7,853.0,834.5,595.31
2018,6,22,9,45,933.0,108.0,2.15,35.4,886.5,875.19,618.61
2018,6,22,10,0,938.0,111.0,2.2,36.1,920.0,913.23,639.95
2018,6,22,10,15,943.5,112.0,2.25,36.5,947.5,946.9,659.14
2018,6,22,10,30,949.0,113.0,2.3,36.9,975.0,977.6,676.4
2018,6,22,10,45,953.0,114.0,2.3,37.3,996.0,1003.77,690.33
2018,6,22,11,0,957.0,115.0,2.3,37.7,1017.0,1026.62,702.21
2018,6,22,11,15,959.5,115.5,2.4,37.95,1030.5,1044.1,712.38
2018,6,22,11,30,962.0,116.0,2.5,38.2,1044.0,1058.02,720.53
2018,6,22,11,45,963.0,116.0,2.55,38.4,1049.5,1066.37,725.08
2018,6,22,12,0,964.0,116.0,2.6,38.6,1055.0,1071.07,727.6
2018,6,22,12,15,961.0,116.5,2.7,38.7,1051.0,1068.66,726.8
2018,6,22,12,30,958.0,117.0,2.8,38.8,1047.0,1062.61,723.95
2018,6,22,12,45,955.0,117.5,2.9,38.85,1037.0,1052.97,719.17
2018,6,22,13,0,952.0,118.0,3.0,38.9,1027.0,1039.75,712.29
2018,6,22,13,15,949.0,117.0,3.1,38.85,1010.0,1021.54,702.7
2018,6,22,13,30,946.0,116.0,3.2,38.8,993.0,999.9,690.99
2018,6,22,13,45,941.0,114.5,3.25,38.7,968.5,972.59,675.52
2018,6,22,14,0,936.0,113.0,3.3,38.6,944.0,942.16,658.03
2018,6,22,14,15,927.5,112.0,3.4,38.4,912.0,906.26,637.52
2018,6,22,14,30,919.0,111.0,3.5,38.2,880.0,867.77,615.09
2018,6,22,14,45,910.5,108.5,3.55,37.95,843.0,825.43,589.7
2018,6,22,15,0,902.0,106.0,3.6,37.7,806.0,780.92,562.52
2018,6,22,15,15,890.0,104.5,3.6,37.7,764.0,732.99,531.88
2018,6,22,15,30,878.0,103.0,3.6,37.7,722.0,683.65,498.16
2018,6,22,15,45,863.0,100.0,3.7,36.95,675.5,629.86,461.94
2018,6,22,16,0,848.0,97.0,3.8,36.2,629.0,575.74,424.1
2018,6,22,16,15,828.0,94.0,3.8,35.7,579.0,518.03,381.64
2018,6,22,16,30,808.0,91.0,3.8,35.2,529.0,460.82,338.08
2018,6,22,16,45,780.5,87.5,3.8,34.7,476.5,400.9,291.13
2018,6,22,17,0,753.0,84.0,3.8,34.2,424.0,342.89,244.24
2018,6,22,17,15,717.5,79.5,3.65,33.35,371.5,281.91,194.51
2018,6,22,17,30,682.0,75.0,3.5,32.5,319.0,226.01,148.27
2018,6,22,17,45,632.5,69.0,3.35,31.7,267.5,169.98,103.37
2018,6,22,18,0,583.0,63.0,3.2,30.9,216.0,119.51,65.78
2018,6,22,18,15,509.5,55.5,2.75,29.6,168.5,72.17,37.21
2018,6,22,18,30,436.0,48.0,2.3,28.3,121.0,37.07,25.29
2018,6,22,18,45,325.0,38.0,1.9,27.05,82.5,30.42,19.11
2018,6,22,19,0,214.0,28.0,1.5,25.8,44.0,22.17,7.58
2018,6,22,19,15,112.5,15.0,1.4,25.2,23.0,14.3,0.0
2018,6,22,19,30,11.0,2.0,1.3,24.6,2.0,0.0,0.0
2018,6,22,19,45,5.5,1.0,1.2,24.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,23.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,20.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,6,23,4,45,43.0,6.5,0.5,20.65,7.5,0.0,0.0
2018,6,23,5,0,86.0,13.0,0.5,20.9,15.0,12.39,0.0
2018,6,23,5,15,214.0,25.5,0.45,21.6,46.5,21.02,6.35
2018,6,23,5,30,342.0,38.0,0.4,22.3,78.0,30.58,19.69
2018,6,23,5,45,433.5,46.0,0.4,23.05,121.5,35.36,24.52
2018,6,23,6,0,525.0,54.0,0.4,23.8,165.0,70.07,36.57
2018,6,23,6,15,585.5,59.5,0.45,24.7,214.5,114.88,63.61
2018,6,23,6,30,646.0,65.0,0.5,25.6,264.0,166.75,102.03
2018,6,23,6,45,688.0,70.0,0.6,26.55,316.5,220.77,145.87
2018,6,23,7,0,730.0,75.0,0.7,27.5,369.0,281.07,195.35
2018,6,23,7,15,760.5,77.5,0.9,28.65,420.5,337.12,241.52
2018,6,23,7,30,791.0,80.0,1.1,29.8,472.0,395.69,288.47
2018,6,23,7,45,814.0,83.0,1.35,30.9,523.0,453.59,333.75
2018,6,23,8,0,837.0,86.0,1.6,32.0,574.0,512.6,378.27
2018,6,23,8,15,854.0,88.5,1.75,32.85,622.0,568.51,419.09
2018,6,23,8,30,871.0,91.0,1.9,33.7,670.0,623.94,458.21
2018,6,23,8,45,884.5,93.0,2.05,34.55,714.5,676.17,493.91
2018,6,23,9,0,898.0,95.0,2.2,35.4,759.0,727.4,527.34
2018,6,23,9,15,909.5,95.5,2.3,35.9,798.5,774.37,556.37
2018,6,23,9,30,921.0,96.0,2.4,36.4,838.0,819.63,583.91
2018,6,23,9,45,930.5,96.5,2.5,36.95,872.5,861.3,608.69
2018,6,23,10,0,940.0,97.0,2.6,37.5,907.0,900.64,631.72
2018,6,23,10,15,945.5,98.0,2.65,37.8,934.5,934.41,651.36
2018,6,23,10,30,951.0,99.0,2.7,38.1,962.0,965.21,669.06
2018,6,23,10,45,954.5,99.5,2.75,38.4,982.0,990.54,683.34
2018,6,23,11,0,958.0,100.0,2.8,38.7,1002.0,1012.51,695.59
2018,6,23,11,15,959.5,100.0,2.85,38.85,1014.0,1028.62,704.76
2018,6,23,11,30,961.0,100.0,2.9,39.0,1026.0,1041.14,711.88
2018,6,23,11,45,961.5,100.5,3.0,39.15,1032.0,1049.56,717.05
2018,6,23,12,0,962.0,101.0,3.1,39.3,1038.0,1054.32,720.14
2018,6,23,12,15,960.5,102.0,3.2,39.3,1036.0,1053.94,720.69
2018,6,23,12,30,959.0,103.0,3.3,39.3,1034.0,1049.92,719.15
2018,6,23,12,45,954.5,104.0,3.4,39.25,1023.5,1039.35,713.86
2018,6,23,13,0,950.0,105.0,3.5,39.2,1013.0,1025.23,706.48
2018,6,23,13,15,946.0,104.0,3.6,39.05,995.0,1006.13,696.35
2018,6,23,13,30,942.0,103.0,3.7,38.9,977.0,983.64,684.1
2018,6,23,13,45,937.0,102.0,3.8,38.75,953.0,956.95,669.16
2018,6,23,14,0,932.0,101.0,3.9,38.6,929.0,927.15,652.13
2018,6,23,14,15,924.0,100.5,3.95,38.3,898.0,892.33,631.89
2018,6,23,14,30,916.0,100.0,4.0,38.0,867.0,854.92,609.75
2018,6,23,14,45,906.5,98.5,4.05,37.7,830.0,812.93,584.33
2018,6,23,15,0,897.0,97.0,4.1,37.4,793.0,768.86,557.17
2018,6,23,15,15,886.0,95.0,4.1,37.4,752.0,721.4,526.48
2018,6,23,15,30,875.0,93.0,4.1,37.4,711.0,672.47,492.99
2018,6,23,15,45,860.0,91.5,4.1,36.55,665.5,620.34,457.41
2018,6,23,16,0,845.0,90.0,4.1,35.7,620.0,567.62,420.13
2018,6,23,16,15,825.0,87.0,4.05,35.1,570.5,510.24,377.66
2018,6,23,16,30,805.0,84.0,4.0,34.5,521.0,453.24,334.05
2018,6,23,16,45,779.0,80.5,3.95,33.95,469.5,394.14,287.4
2018,6,23,17,0,753.0,77.0,3.9,33.4,418.0,336.78,240.71
2018,6,23,17,15,719.5,73.0,3.75,32.55,366.5,278.8,192.91
2018,6,23,17,30,686.0,69.0,3.6,31.7,315.0,224.0,147.19
2018,6,23,17,45,639.0,64.0,3.4,30.9,265.0,167.09,101.25
2018,6,23,18,0,592.0,59.0,3.2,30.1,215.0,117.43,63.96
2018,6,23,18,15,522.0,52.0,2.95,29.0,168.0,70.15,35.19
2018,6,23,18,30,452.0,45.0,2.7,27.9,121.0,34.32,23.05
2018,6,23,18,45,344.5,36.0,2.4,26.85,82.5,28.48,17.57
2018,6,23,19,0,237.0,27.0,2.1,25.8,44.0,22.38,7.87
2018,6,23,19,15,125.5,14.5,1.95,25.15,23.0,13.82,0.0
2018,6,23,19,30,14.0,2.0,1.8,24.5,2.0,0.0,0.0
2018,6,23,19,45,7.0,1.0,1.65,23.85,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.45,18.65,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,24,4,45,38.0,6.0,1.55,18.2,7.0,0.0,0.0
2018,6,24,5,0,76.0,12.0,1.7,18.5,14.0,11.44,0.0
2018,6,24,5,15,183.0,24.5,1.85,19.1,42.5,19.31,5.15
2018,6,24,5,30,290.0,37.0,2.0,19.7,71.0,29.61,19.04
2018,6,24,5,45,331.0,46.0,2.15,20.3,102.0,35.26,24.68
2018,6,24,6,0,372.0,55.0,2.3,20.9,133.0,62.81,35.66
2018,6,24,6,15,186.0,60.5,2.35,21.65,99.5,73.22,47.3
2018,6,24,6,30,0.0,66.0,2.4,22.4,66.0,61.27,45.23
2018,6,24,6,45,1.5,89.5,2.45,23.15,90.0,83.02,62.83
2018,6,24,7,0,3.0,113.0,2.5,23.9,114.0,105.11,80.35
2018,6,24,7,15,139.0,138.5,2.45,24.65,207.0,176.21,134.22
2018,6,24,7,30,275.0,164.0,2.4,25.4,300.0,263.61,201.26
2018,6,24,7,45,503.5,139.0,2.35,26.15,420.0,362.79,276.73
2018,6,24,8,0,732.0,114.0,2.3,26.9,540.0,485.18,368.69
2018,6,24,8,15,750.5,118.0,2.25,27.6,586.5,539.28,408.5
2018,6,24,8,30,769.0,122.0,2.2,28.3,633.0,592.65,446.73
2018,6,24,8,45,783.0,125.5,2.2,29.0,675.5,642.57,481.42
2018,6,24,9,0,797.0,129.0,2.2,29.7,718.0,691.79,514.53
2018,6,24,9,15,811.5,130.0,2.2,30.35,757.0,737.94,544.2
2018,6,24,9,30,826.0,131.0,2.2,31.0,796.0,782.87,571.48
2018,6,24,9,45,839.5,130.5,2.2,31.6,830.5,819.98,593.24
2018,6,24,10,0,853.0,130.0,2.2,32.2,865.0,858.84,615.87
2018,6,24,10,15,860.5,131.0,2.2,32.75,892.5,891.84,634.53
2018,6,24,10,30,868.0,132.0,2.2,33.3,920.0,922.26,651.39
2018,6,24,10,45,874.0,132.5,2.2,33.9,941.0,948.05,665.06
2018,6,24,11,0,880.0,133.0,2.2,34.5,962.0,970.87,676.84
2018,6,24,11,15,883.0,133.5,2.25,34.8,975.0,987.72,686.26
2018,6,24,11,30,886.0,134.0,2.3,35.1,988.0,1001.31,693.79
2018,6,24,11,45,887.5,134.0,2.35,35.4,994.0,1009.64,698.2
2018,6,24,12,0,889.0,134.0,2.4,35.7,1000.0,1014.63,700.69
2018,6,24,12,15,887.0,135.5,2.45,35.85,998.0,1014.25,700.47
2018,6,24,12,30,885.0,137.0,2.5,36.0,996.0,1010.53,698.35
2018,6,24,12,45,881.5,137.5,2.6,36.15,986.5,1001.06,693.28
2018,6,24,13,0,878.0,138.0,2.7,36.3,977.0,988.3,686.26
2018,6,24,13,15,874.5,137.5,2.75,36.25,961.0,971.36,676.83
2018,6,24,13,30,871.0,137.0,2.8,36.2,945.0,951.25,665.47
2018,6,24,13,45,865.5,135.5,2.9,36.15,921.5,925.3,650.79
2018,6,24,14,0,860.0,134.0,3.0,36.1,898.0,896.49,634.19
2018,6,24,14,15,852.5,132.5,3.05,35.9,868.5,863.26,614.66
2018,6,24,14,30,845.0,131.0,3.1,35.7,839.0,827.61,593.38
2018,6,24,14,45,835.5,128.5,3.15,35.5,803.0,790.7,571.01
2018,6,24,15,0,826.0,126.0,3.2,35.3,767.0,747.81,544.35
2018,6,24,15,15,813.0,123.5,3.2,35.3,726.5,700.81,513.26
2018,6,24,15,30,800.0,121.0,3.2,35.3,686.0,652.68,479.83
2018,6,24,15,45,784.0,117.5,3.35,34.55,641.0,600.87,444.81
2018,6,24,16,0,768.0,114.0,3.5,33.8,596.0,548.75,408.2
2018,6,24,16,15,747.0,110.0,3.55,33.2,548.0,493.54,367.52
2018,6,24,16,30,726.0,106.0,3.6,32.6,500.0,437.83,325.08
2018,6,24,16,45,699.5,101.0,3.65,32.0,450.5,380.97,280.4
2018,6,24,17,0,673.0,96.0,3.7,31.4,401.0,326.03,235.85
2018,6,24,17,15,637.0,90.0,3.75,30.5,350.5,269.58,189.64
2018,6,24,17,30,601.0,84.0,3.8,29.6,300.0,216.69,145.79
2018,6,24,17,45,553.0,76.5,3.8,28.65,251.0,164.14,103.44
2018,6,24,18,0,505.0,69.0,3.8,27.7,202.0,117.05,67.92
2018,6,24,18,15,436.5,60.0,3.75,26.7,157.5,73.1,40.39
2018,6,24,18,30,368.0,51.0,3.7,25.7,113.0,39.71,27.82
2018,6,24,18,45,274.0,39.0,3.6,24.65,76.5,30.19,19.17
2018,6,24,19,0,180.0,27.0,3.5,23.6,40.0,21.3,7.46
2018,6,24,19,15,95.0,14.5,3.4,22.9,21.0,13.82,0.0
2018,6,24,19,30,10.0,2.0,3.3,22.2,2.0,0.0,0.0
2018,6,24,19,45,5.0,1.0,3.25,21.5,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,20.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,19.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,18.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,25,4,45,25.0,5.5,2.0,16.7,6.0,0.0,0.0
2018,6,25,5,0,50.0,11.0,2.1,16.8,12.0,10.48,0.0
2018,6,25,5,15,136.0,25.5,2.2,17.25,39.0,20.12,5.31
2018,6,25,5,30,222.0,40.0,2.3,17.7,66.0,31.06,20.4
2018,6,25,5,45,268.0,48.5,2.35,18.1,94.5,36.75,26.2
2018,6,25,6,0,314.0,57.0,2.4,18.5,123.0,60.95,36.28
2018,6,25,6,15,157.0,49.0,2.45,19.1,82.0,58.36,36.67
2018,6,25,6,30,0.0,41.0,2.5,19.7,41.0,38.07,26.38
2018,6,25,6,45,0.0,45.5,2.5,20.25,45.5,42.27,29.81
2018,6,25,7,0,0.0,50.0,2.5,20.8,50.0,46.47,33.14
2018,6,25,7,15,0.0,69.5,2.45,21.45,69.5,64.67,47.94
2018,6,25,7,30,0.0,89.0,2.4,22.1,89.0,82.86,62.45
2018,6,25,7,45,0.0,112.5,2.4,22.75,112.5,104.66,79.64
2018,6,25,8,0,0.0,136.0,2.4,23.4,136.0,126.56,96.6
2018,6,25,8,15,0.5,138.5,2.35,24.1,139.0,129.33,98.18
2018,6,25,8,30,1.0,141.0,2.3,24.8,142.0,132.12,99.81
2018,6,25,8,45,1.0,144.5,2.25,25.5,145.5,135.55,101.93
2018,6,25,9,0,1.0,148.0,2.2,26.2,149.0,138.99,104.04
2018,6,25,9,15,3.0,165.0,2.25,26.9,167.5,156.58,117.14
2018,6,25,9,30,5.0,182.0,2.3,27.6,186.0,174.39,130.22
2018,6,25,9,45,7.5,204.5,2.3,28.25,211.0,198.0,147.56
2018,6,25,10,0,10.0,227.0,2.3,28.9,236.0,221.85,164.85
2018,6,25,10,15,12.5,251.5,2.4,29.45,263.0,247.82,183.61
2018,6,25,10,30,15.0,276.0,2.5,30.0,290.0,273.98,202.3
2018,6,25,10,45,26.5,324.5,2.6,30.55,349.5,338.34,248.77
2018,6,25,11,0,38.0,373.0,2.7,31.1,409.0,398.01,290.85
2018,6,25,11,15,311.5,321.0,2.85,31.45,621.0,626.0,458.61
2018,6,25,11,30,585.0,269.0,3.0,31.8,833.0,854.74,616.59
2018,6,25,11,45,734.5,203.0,3.1,32.1,915.5,935.41,668.4
2018,6,25,12,0,884.0,137.0,3.2,32.4,998.0,1012.66,716.74
2018,6,25,12,15,888.0,134.5,3.35,32.55,998.0,1014.41,717.88
2018,6,25,12,30,892.0,132.0,3.5,32.7,998.0,1012.77,717.58
2018,6,25,12,45,895.5,128.5,3.65,32.8,991.0,1006.24,714.4
2018,6,25,13,0,899.0,125.0,3.8,32.9,984.0,996.23,709.06
2018,6,25,13,15,896.0,124.0,3.85,32.85,967.5,978.98,698.95
2018,6,25,13,30,893.0,123.0,3.9,32.8,951.0,958.48,686.8
2018,6,25,13,45,889.0,121.0,4.0,32.75,928.0,932.93,671.65
2018,6,25,14,0,885.0,119.0,4.1,32.7,905.0,904.37,654.46
2018,6,25,14,15,879.5,117.0,4.15,32.45,876.0,871.66,634.68
2018,6,25,14,30,874.0,115.0,4.2,32.2,847.0,836.32,612.98
2018,6,25,14,45,866.0,112.5,4.2,32.0,812.0,796.07,587.4
2018,6,25,15,0,858.0,110.0,4.2,31.8,777.0,753.75,560.13
2018,6,25,15,15,846.0,108.0,4.2,31.8,736.0,707.22,529.18
2018,6,25,15,30,834.0,106.0,4.2,31.8,695.0,659.39,495.07
2018,6,25,15,45,820.0,102.5,4.2,31.1,650.5,608.66,459.28
2018,6,25,16,0,806.0,99.0,4.2,30.4,606.0,555.99,420.93
2018,6,25,16,15,789.0,95.5,4.1,29.95,559.0,501.47,379.33
2018,6,25,16,30,772.0,92.0,4.0,29.5,512.0,447.2,336.61
2018,6,25,16,45,748.0,88.0,3.95,29.05,462.0,390.14,290.57
2018,6,25,17,0,724.0,84.0,3.9,28.6,412.0,334.65,244.44
2018,6,25,17,15,692.0,79.0,3.8,28.0,361.5,275.82,195.07
2018,6,25,17,30,660.0,74.0,3.7,27.4,311.0,221.68,149.03
2018,6,25,17,45,614.5,68.0,3.65,26.75,261.5,167.53,104.45
2018,6,25,18,0,569.0,62.0,3.6,26.1,212.0,118.47,66.81
2018,6,25,18,15,502.5,54.5,3.4,25.35,166.0,72.16,37.74
2018,6,25,18,30,436.0,47.0,3.2,24.6,120.0,36.07,24.9
2018,6,25,18,45,335.0,37.0,3.05,23.8,82.0,29.38,18.59
2018,6,25,19,0,234.0,27.0,2.9,23.0,44.0,22.33,8.23
2018,6,25,19,15,124.5,14.5,2.85,22.4,23.0,13.82,0.0
2018,6,25,19,30,15.0,2.0,2.8,21.8,2.0,0.0,0.0
2018,6,25,19,45,7.5,1.0,2.7,21.2,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,20.25,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,18.35,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,26,4,45,48.0,6.5,1.65,15.3,7.5,0.0,0.0
2018,6,26,5,0,96.0,13.0,1.8,15.6,15.0,12.39,0.0
2018,6,26,5,15,230.5,24.5,1.8,16.2,46.5,20.18,4.97
2018,6,26,5,30,365.0,36.0,1.8,16.8,78.0,28.83,18.59
2018,6,26,5,45,446.5,43.5,1.85,17.45,119.5,33.25,23.25
2018,6,26,6,0,528.0,51.0,1.9,18.1,161.0,66.02,34.59
2018,6,26,6,15,484.0,61.0,1.9,19.0,183.0,103.68,60.49
2018,6,26,6,30,440.0,71.0,1.9,19.9,205.0,136.15,88.68
2018,6,26,6,45,313.0,104.0,1.85,20.8,208.0,164.33,118.33
2018,6,26,7,0,186.0,137.0,1.8,21.7,211.0,178.2,134.84
2018,6,26,7,15,261.5,148.5,1.8,22.7,268.5,227.01,172.78
2018,6,26,7,30,337.0,160.0,1.8,23.7,326.0,284.08,217.13
2018,6,26,7,45,482.5,142.5,1.75,24.65,408.0,355.8,272.02
2018,6,26,8,0,628.0,125.0,1.7,25.6,490.0,442.23,337.22
2018,6,26,8,15,712.0,116.5,1.8,26.5,563.0,514.63,391.08
2018,6,26,8,30,796.0,108.0,1.9,27.4,636.0,594.24,448.71
2018,6,26,8,45,853.0,99.5,1.95,28.3,699.0,660.37,494.9
2018,6,26,9,0,910.0,91.0,2.0,29.2,762.0,730.28,541.65
2018,6,26,9,15,918.0,93.0,2.1,29.95,801.0,776.75,570.28
2018,6,26,9,30,926.0,95.0,2.2,30.7,840.0,821.23,597.32
2018,6,26,9,45,932.0,97.5,2.35,31.45,873.5,862.36,622.18
2018,6,26,10,0,938.0,100.0,2.5,32.2,907.0,900.91,645.11
2018,6,26,10,15,943.0,101.5,2.6,32.8,934.5,934.83,664.86
2018,6,26,10,30,948.0,103.0,2.7,33.4,962.0,965.77,682.61
2018,6,26,10,45,952.0,103.5,2.85,34.0,983.0,991.64,697.51
2018,6,26,11,0,956.0,104.0,3.0,34.6,1004.0,1014.2,710.33
2018,6,26,11,15,958.0,105.0,3.15,34.85,1017.5,1031.91,721.19
2018,6,26,11,30,960.0,106.0,3.3,35.1,1031.0,1046.05,729.93
2018,6,26,11,45,961.0,106.5,3.45,35.3,1037.0,1055.1,735.75
2018,6,26,12,0,962.0,107.0,3.6,35.5,1043.0,1060.51,739.42
2018,6,26,12,15,963.0,105.5,3.75,35.5,1041.5,1060.28,740.31
2018,6,26,12,30,964.0,104.0,3.9,35.5,1040.0,1056.38,739.03
2018,6,26,12,45,963.5,103.0,4.05,35.5,1031.0,1047.83,734.91
2018,6,26,13,0,963.0,102.0,4.2,35.5,1022.0,1035.63,728.55
2018,6,26,13,15,960.0,101.5,4.3,35.3,1005.5,1017.91,719.04
2018,6,26,13,30,957.0,101.0,4.4,35.1,989.0,996.72,707.34
2018,6,26,13,45,952.0,100.5,4.5,34.9,965.0,970.31,692.24
2018,6,26,14,0,947.0,100.0,4.6,34.7,941.0,940.74,675.0
2018,6,26,14,15,940.5,98.5,4.6,34.4,910.5,905.87,653.98
2018,6,26,14,30,934.0,97.0,4.6,34.1,880.0,868.24,630.97
2018,6,26,14,45,925.5,95.5,4.65,33.8,843.5,826.48,605.13
2018,6,26,15,0,917.0,94.0,4.7,33.5,807.0,782.5,577.48
2018,6,26,15,15,906.5,92.5,4.7,33.5,765.5,735.12,546.26
2018,6,26,15,30,896.0,91.0,4.7,33.5,724.0,686.16,512.34
2018,6,26,15,45,883.5,88.5,4.65,32.55,679.0,633.65,475.87
2018,6,26,16,0,871.0,86.0,4.6,31.6,634.0,580.24,437.46
2018,6,26,16,15,854.5,83.0,4.55,31.0,585.0,523.66,394.72
2018,6,26,16,30,838.0,80.0,4.5,30.4,536.0,466.37,349.97
2018,6,26,16,45,815.0,77.0,4.45,29.85,484.5,407.16,302.26
2018,6,26,17,0,792.0,74.0,4.4,29.3,433.0,349.3,254.12
2018,6,26,17,15,761.0,69.5,4.25,28.5,380.5,289.3,203.58
2018,6,26,17,30,730.0,65.0,4.1,27.7,328.0,232.14,154.82
2018,6,26,17,45,686.5,60.5,4.0,26.95,277.0,175.9,108.15
2018,6,26,18,0,643.0,56.0,3.9,26.2,226.0,122.1,66.6
2018,6,26,18,15,562.5,50.5,3.65,25.25,176.0,72.39,35.97
2018,6,26,18,30,482.0,45.0,3.4,24.3,126.0,34.3,23.44
2018,6,26,18,45,328.0,34.5,3.2,23.4,81.5,26.99,16.66
2018,6,26,19,0,174.0,24.0,3.0,22.5,37.0,18.82,6.15
2018,6,26,19,15,98.0,13.5,2.95,21.85,20.0,12.87,0.0
2018,6,26,19,30,22.0,3.0,2.9,21.2,3.0,0.0,0.0
2018,6,26,19,45,11.0,1.5,2.8,20.6,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,27,4,45,40.0,5.5,2.25,14.5,6.5,0.0,0.0
2018,6,27,5,0,80.0,11.0,2.3,14.6,13.0,10.48,0.0
2018,6,27,5,15,213.5,23.0,2.3,15.05,43.5,18.73,3.79
2018,6,27,5,30,347.0,35.0,2.3,15.5,74.0,27.91,17.88
2018,6,27,5,45,377.5,39.0,2.25,15.95,101.0,29.19,19.85
2018,6,27,6,0,408.0,43.0,2.2,16.4,128.0,52.8,27.35
2018,6,27,6,15,204.0,50.5,2.15,17.15,93.0,64.3,39.99
2018,6,27,6,30,0.0,58.0,2.1,17.9,58.0,53.93,39.95
2018,6,27,6,45,0.0,73.5,2.05,18.65,73.5,68.27,51.78
2018,6,27,7,0,0.0,89.0,2.0,19.4,89.0,82.56,63.32
2018,6,27,7,15,6.0,124.5,2.0,20.35,127.5,117.16,91.04
2018,6,27,7,30,12.0,160.0,2.0,21.3,166.0,152.66,118.88
2018,6,27,7,45,39.5,200.5,1.95,22.25,223.0,204.24,158.77
2018,6,27,8,0,67.0,241.0,1.9,23.2,280.0,258.73,200.07
2018,6,27,8,15,311.5,208.5,1.95,24.1,412.0,373.99,288.97
2018,6,27,8,30,556.0,176.0,2.0,25.0,544.0,514.3,394.04
2018,6,27,8,45,740.5,131.5,2.05,25.95,656.5,619.32,470.27
2018,6,27,9,0,925.0,87.0,2.1,26.9,769.0,736.27,551.77
2018,6,27,9,15,926.5,92.5,2.25,27.55,806.5,782.1,580.41
2018,6,27,9,30,928.0,98.0,2.4,28.2,844.0,825.39,607.55
2018,6,27,9,45,925.0,106.5,2.55,28.9,876.0,865.25,632.0
2018,6,27,10,0,922.0,115.0,2.7,29.6,908.0,901.9,654.09
2018,6,27,10,15,927.5,116.5,2.9,30.0,935.5,935.83,675.44
2018,6,27,10,30,933.0,118.0,3.1,30.4,963.0,966.85,694.82
2018,6,27,10,45,936.0,120.0,3.3,30.85,984.0,992.97,710.87
2018,6,27,11,0,939.0,122.0,3.5,31.3,1005.0,1015.78,724.81
2018,6,27,11,15,941.5,122.5,3.65,31.45,1018.5,1033.23,735.91
2018,6,27,11,30,944.0,123.0,3.8,31.6,1032.0,1047.2,744.9
2018,6,27,11,45,944.0,124.0,3.95,31.75,1038.0,1055.66,750.5
2018,6,27,12,0,944.0,125.0,4.1,31.9,1044.0,1060.53,753.94
2018,6,27,12,15,945.0,124.0,4.2,31.85,1042.5,1060.86,754.9
2018,6,27,12,30,946.0,123.0,4.3,31.8,1041.0,1057.59,753.7
2018,6,27,12,45,946.0,121.0,4.45,31.75,1032.0,1048.77,749.36
2018,6,27,13,0,946.0,119.0,4.6,31.7,1023.0,1036.34,742.77
2018,6,27,13,15,941.5,119.0,4.65,31.5,1005.5,1018.02,732.32
2018,6,27,13,30,937.0,119.0,4.7,31.3,988.0,996.32,719.72
2018,6,27,13,45,931.0,117.5,4.75,31.1,963.0,968.52,703.29
2018,6,27,14,0,925.0,116.0,4.8,30.9,938.0,937.66,684.76
2018,6,27,14,15,918.5,115.0,4.8,30.55,908.0,903.96,664.26
2018,6,27,14,30,912.0,114.0,4.8,30.2,878.0,867.57,641.77
2018,6,27,14,45,903.5,111.5,4.8,29.85,841.5,825.62,615.24
2018,6,27,15,0,895.0,109.0,4.8,29.5,805.0,781.5,586.9
2018,6,27,15,15,883.5,106.5,4.8,29.5,763.0,733.33,554.51
2018,6,27,15,30,872.0,104.0,4.8,29.5,721.0,683.71,519.04
2018,6,27,15,45,858.5,101.0,4.85,28.6,675.5,631.18,482.15
2018,6,27,16,0,845.0,98.0,4.9,27.7,630.0,578.23,443.56
2018,6,27,16,15,828.0,94.0,4.9,27.0,580.5,521.22,400.04
2018,6,27,16,30,811.0,90.0,4.9,26.3,531.0,464.4,355.11
2018,6,27,16,45,788.0,86.0,4.85,25.6,480.0,405.6,307.08
2018,6,27,17,0,765.0,82.0,4.8,24.9,429.0,348.2,258.67
2018,6,27,17,15,733.0,77.0,4.75,24.0,377.0,288.88,208.02
2018,6,27,17,30,701.0,72.0,4.7,23.1,325.0,230.49,157.64
2018,6,27,17,45,656.5,66.0,4.65,22.25,273.5,174.06,110.11
2018,6,27,18,0,612.0,60.0,4.6,21.4,222.0,122.57,69.66
2018,6,27,18,15,544.5,53.5,4.45,20.6,174.5,74.46,38.86
2018,6,27,18,30,477.0,47.0,4.3,19.8,127.0,36.1,25.48
2018,6,27,18,45,370.0,37.5,4.15,19.0,87.5,29.87,19.45
2018,6,27,19,0,263.0,28.0,4.0,18.2,48.0,23.33,9.28
2018,6,27,19,15,140.0,15.0,3.9,17.7,25.0,14.3,0.0
2018,6,27,19,30,17.0,2.0,3.8,17.2,2.0,0.0,0.0
2018,6,27,19,45,8.5,1.0,3.75,16.75,1.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,28,4,45,34.5,6.0,3.1,14.3,7.0,0.0,0.0
2018,6,28,5,0,69.0,12.0,3.2,14.5,14.0,11.44,0.0
2018,6,28,5,15,188.0,25.0,3.3,14.95,43.0,19.8,3.77
2018,6,28,5,30,307.0,38.0,3.4,15.4,72.0,30.88,20.32
2018,6,28,5,45,400.0,46.5,3.55,15.9,114.5,36.07,25.81
2018,6,28,6,0,493.0,55.0,3.7,16.4,157.0,66.96,37.0
2018,6,28,6,15,554.5,61.0,3.7,17.0,205.5,110.19,63.57
2018,6,28,6,30,616.0,67.0,3.7,17.6,254.0,160.64,102.31
2018,6,28,6,45,650.0,73.0,3.75,18.25,302.5,211.95,146.34
2018,6,28,7,0,684.0,79.0,3.8,18.9,351.0,266.82,194.49
2018,6,28,7,15,723.0,81.0,3.8,19.55,404.0,324.59,244.7
2018,6,28,7,30,762.0,83.0,3.8,20.2,457.0,383.97,295.33
2018,6,28,7,45,784.5,85.5,3.75,20.8,506.0,439.63,341.93
2018,6,28,8,0,807.0,88.0,3.7,21.4,555.0,496.42,387.86
2018,6,28,8,15,824.5,90.5,3.75,22.05,602.5,551.26,430.88
2018,6,28,8,30,842.0,93.0,3.8,22.7,650.0,605.58,472.12
2018,6,28,8,45,856.5,94.5,3.8,23.35,693.5,656.77,509.67
2018,6,28,9,0,871.0,96.0,3.8,24.0,737.0,707.12,545.19
2018,6,28,9,15,882.0,97.0,3.9,24.55,776.0,753.28,575.81
2018,6,28,9,30,893.0,98.0,4.0,25.1,815.0,797.78,604.86
2018,6,28,9,45,902.5,99.0,4.1,25.6,849.5,839.15,631.51
2018,6,28,10,0,912.0,100.0,4.2,26.1,884.0,878.3,656.37
2018,6,28,10,15,919.0,100.5,4.25,26.45,912.0,912.3,677.68
2018,6,28,10,30,926.0,101.0,4.3,26.8,940.0,943.52,697.01
2018,6,28,10,45,931.5,102.0,4.35,27.1,962.0,970.88,713.83
2018,6,28,11,0,937.0,103.0,4.4,27.4,984.0,995.07,728.52
2018,6,28,11,15,939.5,103.5,4.45,27.65,997.5,1012.58,738.98
2018,6,28,11,30,942.0,104.0,4.5,27.9,1011.0,1026.6,747.25
2018,6,28,11,45,943.0,104.5,4.6,28.1,1017.0,1035.62,752.78
2018,6,28,12,0,944.0,105.0,4.7,28.3,1023.0,1041.05,756.32
2018,6,28,12,15,943.5,105.0,4.75,28.4,1021.5,1040.92,756.32
2018,6,28,12,30,943.0,105.0,4.8,28.5,1020.0,1037.2,754.12
2018,6,28,12,45,941.5,104.5,4.9,28.6,1011.0,1028.42,749.14
2018,6,28,13,0,940.0,104.0,5.0,28.7,1002.0,1016.09,741.91
2018,6,28,13,15,937.0,103.0,5.1,28.65,985.5,998.31,731.58
2018,6,28,13,30,934.0,102.0,5.2,28.6,969.0,977.12,718.99
2018,6,28,13,45,930.0,101.0,5.25,28.5,946.0,951.72,703.32
2018,6,28,14,0,926.0,100.0,5.3,28.4,923.0,923.17,685.49
2018,6,28,14,15,920.0,98.5,5.3,28.2,893.0,889.41,663.96
2018,6,28,14,30,914.0,97.0,5.3,28.0,863.0,852.92,640.43
2018,6,28,14,45,905.5,95.5,5.3,27.8,827.0,811.91,613.55
2018,6,28,15,0,897.0,94.0,5.3,27.6,791.0,768.75,584.88
2018,6,28,15,15,885.5,92.5,5.3,27.6,750.0,721.54,552.52
2018,6,28,15,30,874.0,91.0,5.3,27.6,709.0,672.87,517.52
2018,6,28,15,45,861.0,88.0,5.2,27.0,664.0,620.6,479.07
2018,6,28,16,0,848.0,85.0,5.1,26.4,619.0,567.53,438.89
2018,6,28,16,15,831.0,82.0,5.05,25.95,570.5,511.87,395.37
2018,6,28,16,30,814.0,79.0,5.0,25.5,522.0,455.59,350.0
2018,6,28,16,45,790.5,76.0,4.9,25.1,471.5,397.48,301.71
2018,6,28,17,0,767.0,73.0,4.8,24.7,421.0,340.79,253.26
2018,6,28,17,15,734.5,69.0,4.75,24.05,369.5,282.21,202.82
2018,6,28,17,30,702.0,65.0,4.7,23.4,318.0,226.66,154.45
2018,6,28,17,45,656.0,60.5,4.6,22.75,267.5,171.54,107.91
2018,6,28,18,0,610.0,56.0,4.5,22.1,217.0,119.18,66.75
2018,6,28,18,15,541.0,49.5,4.35,21.35,170.0,71.08,35.95
2018,6,28,18,30,472.0,43.0,4.2,20.6,123.0,32.48,22.28
2018,6,28,18,45,362.0,34.5,4.05,19.85,84.0,27.01,16.98
2018,6,28,19,0,252.0,26.0,3.9,19.1,45.0,21.3,7.96
2018,6,28,19,15,134.0,14.0,3.85,18.55,23.5,13.34,0.0
2018,6,28,19,30,16.0,2.0,3.8,18.0,2.0,0.0,0.0
2018,6,28,19,45,8.0,1.0,3.75,17.45,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,29,4,45,42.0,5.5,2.05,14.05,6.5,0.0,0.0
2018,6,29,5,0,84.0,11.0,2.1,14.2,13.0,10.48,0.0
2018,6,29,5,15,212.5,23.0,2.0,14.7,43.0,18.86,2.72
2018,6,29,5,30,341.0,35.0,1.9,15.2,73.0,28.04,17.93
2018,6,29,5,45,424.5,43.0,1.85,15.7,114.0,32.95,23.13
2018,6,29,6,0,508.0,51.0,1.8,16.2,155.0,63.54,33.95
2018,6,29,6,15,505.0,62.5,1.7,17.0,190.5,105.83,62.0
2018,6,29,6,30,502.0,74.0,1.6,17.8,226.0,147.8,96.22
2018,6,29,6,45,607.0,73.5,1.5,18.65,291.0,202.26,139.05
2018,6,29,7,0,712.0,73.0,1.4,19.5,356.0,270.3,194.4
2018,6,29,7,15,752.0,74.5,1.4,20.5,410.0,327.54,242.95
2018,6,29,7,30,792.0,76.0,1.4,21.5,464.0,388.4,293.14
2018,6,29,7,45,814.5,78.5,1.4,22.55,514.5,445.66,339.04
2018,6,29,8,0,837.0,81.0,1.4,23.6,565.0,504.46,384.19
2018,6,29,8,15,853.5,83.0,1.55,24.65,612.5,559.36,425.48
2018,6,29,8,30,870.0,85.0,1.7,25.7,660.0,614.11,465.2
2018,6,29,8,45,883.5,87.0,1.8,26.75,704.5,666.47,501.59
2018,6,29,9,0,897.0,89.0,1.9,27.8,749.0,717.84,535.51
2018,6,29,9,15,903.5,92.0,2.15,28.7,787.0,763.79,564.92
2018,6,29,9,30,910.0,95.0,2.4,29.6,825.0,807.67,592.56
2018,6,29,9,45,913.0,99.5,2.65,30.5,858.0,847.91,617.43
2018,6,29,10,0,916.0,104.0,2.9,31.4,891.0,885.44,640.23
2018,6,29,10,15,922.0,105.0,3.1,31.9,918.5,919.23,661.13
2018,6,29,10,30,928.0,106.0,3.3,32.4,946.0,950.18,680.08
2018,6,29,10,45,933.0,106.0,3.5,32.85,967.0,976.18,695.95
2018,6,29,11,0,938.0,106.0,3.7,33.3,988.0,998.98,709.78
2018,6,29,11,15,940.5,106.5,3.85,33.55,1001.5,1016.55,720.57
2018,6,29,11,30,943.0,107.0,4.0,33.8,1015.0,1030.63,729.25
2018,6,29,11,45,944.5,107.0,4.15,34.0,1021.0,1039.7,734.99
2018,6,29,12,0,946.0,107.0,4.3,34.2,1027.0,1045.19,738.58
2018,6,29,12,15,944.0,108.0,4.4,34.25,1025.0,1044.62,738.61
2018,6,29,12,30,942.0,109.0,4.5,34.3,1023.0,1040.46,736.49
2018,6,29,12,45,937.0,111.0,4.6,34.3,1013.0,1030.78,731.12
2018,6,29,13,0,932.0,113.0,4.7,34.3,1003.0,1017.64,723.63
2018,6,29,13,15,928.5,111.5,4.75,34.2,985.5,999.06,712.75
2018,6,29,13,30,925.0,110.0,4.8,34.1,968.0,977.13,699.84
2018,6,29,13,45,920.0,109.5,4.85,34.0,945.0,951.55,684.63
2018,6,29,14,0,915.0,109.0,4.9,33.9,922.0,922.91,667.34
2018,6,29,14,15,908.0,107.5,4.9,33.65,891.5,888.64,646.3
2018,6,29,14,30,901.0,106.0,4.9,33.4,861.0,851.74,623.36
2018,6,29,14,45,891.5,104.0,4.9,33.2,824.5,809.93,596.74
2018,6,29,15,0,882.0,102.0,4.9,33.0,788.0,766.07,568.44
2018,6,29,15,15,871.0,99.5,4.9,33.0,747.0,718.83,536.99
2018,6,29,15,30,860.0,97.0,4.9,33.0,706.0,670.14,502.74
2018,6,29,15,45,845.5,94.5,4.9,32.35,660.5,618.07,465.9
2018,6,29,16,0,831.0,92.0,4.9,31.7,615.0,565.37,427.4
2018,6,29,16,15,813.5,88.5,4.85,31.2,567.0,509.56,384.96
2018,6,29,16,30,796.0,85.0,4.8,30.7,519.0,453.79,341.18
2018,6,29,16,45,772.0,81.5,4.7,30.25,468.5,395.89,294.33
2018,6,29,17,0,748.0,78.0,4.6,29.8,418.0,339.51,247.37
2018,6,29,17,15,716.5,73.5,4.45,29.1,367.0,281.76,198.76
2018,6,29,17,30,685.0,69.0,4.3,28.4,316.0,226.95,152.11
2018,6,29,17,45,641.0,63.5,4.1,27.7,266.0,169.98,105.1
2018,6,29,18,0,597.0,58.0,3.9,27.0,216.0,119.86,66.44
2018,6,29,18,15,529.5,51.5,3.5,26.1,169.5,72.53,36.64
2018,6,29,18,30,462.0,45.0,3.1,25.2,123.0,34.25,23.3
2018,6,29,18,45,357.5,36.0,2.7,24.25,84.5,28.41,17.78
2018,6,29,19,0,253.0,27.0,2.3,23.3,46.0,22.3,8.38
2018,6,29,19,15,135.0,14.5,2.2,22.75,24.0,13.82,0.0
2018,6,29,19,30,17.0,2.0,2.1,22.2,2.0,0.0,0.0
2018,6,29,19,45,8.5,1.0,2.0,21.6,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,30,4,45,51.5,6.0,1.05,18.0,7.0,0.0,0.0
2018,6,30,5,0,103.0,12.0,1.1,18.3,14.0,11.44,0.0
2018,6,30,5,15,238.0,22.0,1.3,19.15,43.5,17.95,1.51
2018,6,30,5,30,373.0,32.0,1.5,20.0,73.0,25.28,15.2
2018,6,30,5,45,460.5,39.5,1.65,20.85,116.0,29.91,19.98
2018,6,30,6,0,548.0,47.0,1.8,21.7,159.0,61.24,30.41
2018,6,30,6,15,604.5,52.0,1.65,22.65,207.5,106.2,56.83
2018,6,30,6,30,661.0,57.0,1.5,23.6,256.0,159.76,96.91
2018,6,30,6,45,699.5,61.5,1.35,24.55,307.0,212.99,140.8
2018,6,30,7,0,738.0,66.0,1.2,25.5,358.0,270.26,188.79
2018,6,30,7,15,766.0,69.5,1.0,26.6,409.5,326.81,235.51
2018,6,30,7,30,794.0,73.0,0.8,27.7,461.0,385.64,282.08
2018,6,30,7,45,815.0,76.0,0.6,28.8,511.0,442.83,325.07
2018,6,30,8,0,836.0,79.0,0.4,29.9,561.0,501.43,366.35
2018,6,30,8,15,851.5,81.5,0.55,30.65,608.5,556.24,406.44
2018,6,30,8,30,867.0,84.0,0.7,31.4,656.0,610.8,445.1
2018,6,30,8,45,878.5,86.0,0.85,32.15,699.0,661.75,480.17
2018,6,30,9,0,890.0,88.0,1.0,32.9,742.0,711.55,512.94
2018,6,30,9,15,900.0,89.5,1.1,33.5,781.0,758.34,541.53
2018,6,30,9,30,910.0,91.0,1.2,34.1,820.0,803.34,568.59
2018,6,30,9,45,918.5,91.5,1.3,34.65,854.0,844.11,592.76
2018,6,30,10,0,927.0,92.0,1.4,35.2,888.0,882.54,615.24
2018,6,30,10,15,932.5,92.5,1.5,35.6,915.0,915.78,634.73
2018,6,30,10,30,938.0,93.0,1.6,36.0,942.0,946.1,652.39
2018,6,30,10,45,940.5,94.5,1.7,36.35,962.0,971.58,667.2
2018,6,30,11,0,943.0,96.0,1.8,36.7,982.0,993.73,680.02
2018,6,30,11,15,944.5,97.0,1.95,36.9,995.0,1010.99,690.98
2018,6,30,11,30,946.0,98.0,2.1,37.1,1008.0,1024.71,699.88
2018,6,30,11,45,947.0,98.0,2.25,37.35,1014.0,1033.37,705.66
2018,6,30,12,0,948.0,98.0,2.4,37.6,1020.0,1038.43,709.36
2018,6,30,12,15,945.5,99.0,2.6,37.6,1017.5,1037.42,710.69
2018,6,30,12,30,943.0,100.0,2.8,37.6,1015.0,1032.81,709.85
2018,6,30,12,45,938.5,101.5,2.95,37.65,1005.0,1023.17,705.35
2018,6,30,13,0,934.0,103.0,3.1,37.7,995.0,1010.04,698.73
2018,6,30,13,15,930.5,102.5,3.25,37.55,978.5,992.45,689.92
2018,6,30,13,30,927.0,102.0,3.4,37.4,962.0,971.49,678.95
2018,6,30,13,45,921.5,102.0,3.55,37.3,939.0,945.95,664.84
2018,6,30,14,0,916.0,102.0,3.7,37.2,916.0,917.35,648.64
2018,6,30,14,15,909.5,100.5,3.8,36.95,886.0,883.5,629.01
2018,6,30,14,30,903.0,99.0,3.9,36.7,856.0,846.98,607.41
2018,6,30,14,45,894.0,98.0,4.0,36.45,820.5,806.51,582.9
2018,6,30,15,0,885.0,97.0,4.1,36.2,785.0,763.95,556.62
2018,6,30,15,15,874.0,94.5,4.1,36.2,744.0,716.6,525.79
2018,6,30,15,30,863.0,92.0,4.1,36.2,703.0,667.79,492.41
2018,6,30,15,45,846.5,90.5,4.15,35.5,657.5,615.35,456.26
2018,6,30,16,0,830.0,89.0,4.2,34.8,612.0,562.47,418.54
2018,6,30,16,15,809.5,87.0,4.2,34.3,563.5,506.61,376.94
2018,6,30,16,30,789.0,85.0,4.2,33.8,515.0,451.13,334.23
2018,6,30,16,45,764.0,81.5,4.15,33.3,464.5,393.19,288.3
2018,6,30,17,0,739.0,78.0,4.1,32.8,414.0,336.88,242.29
2018,6,30,17,15,705.5,74.0,4.0,32.05,363.0,279.51,194.83
2018,6,30,17,30,672.0,70.0,3.9,31.3,312.0,223.3,147.9
2018,6,30,17,45,625.5,65.0,3.8,30.5,262.5,169.03,103.76
2018,6,30,18,0,579.0,60.0,3.7,29.7,213.0,119.92,66.45
2018,6,30,18,15,510.5,52.5,3.5,28.65,166.5,72.64,36.81
2018,6,30,18,30,442.0,45.0,3.3,27.6,120.0,34.22,23.01
2018,6,30,18,45,338.0,36.0,3.05,26.6,82.0,28.39,17.55
2018,6,30,19,0,234.0,27.0,2.8,25.6,44.0,22.3,8.23
2018,6,30,19,15,124.5,14.5,2.7,24.85,23.0,13.82,0.0
2018,6,30,19,30,15.0,2.0,2.6,24.1,2.0,0.0,0.0
2018,6,30,19,45,7.5,1.0,2.45,23.4,1.0,0.0,0.0
