Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,13,15,845.5,131.0,2.55,39.25,919.0,950.15,654.21
2018,7,20,13,30,842.0,131.0,2.7,39.1,904.0,931.49,644.9
2018,7,20,13,45,837.0,129.0,2.8,38.95,881.5,906.44,631.13
2018,7,20,14,0,832.0,127.0,2.9,38.8,859.0,878.53,615.48
2018,7,20,14,15,825.0,125.0,3.05,38.5,830.0,846.17,597.47
2018,7,20,14,30,818.0,123.0,3.2,38.2,801.0,811.37,577.59
2018,7,20,14,45,808.5,120.5,3.3,37.9,766.5,771.82,553.99
2018,7,20,15,0,799.0,118.0,3.4,37.6,732.0,733.54,530.86
2018,7,20,15,15,786.5,115.5,3.4,37.6,692.5,687.73,501.25
2018,7,20,15,30,774.0,113.0,3.4,37.6,653.0,640.76,468.84
2018,7,20,15,45,758.0,110.0,3.6,36.65,609.5,590.18,435.35
2018,7,20,16,0,742.0,107.0,3.8,35.7,566.0,539.29,400.24
2018,7,20,16,15,721.0,103.0,3.85,35.05,519.0,484.73,360.34
2018,7,20,16,30,700.0,99.0,3.9,34.4,472.0,429.93,318.89
2018,7,20,16,45,673.0,94.0,3.9,33.8,423.0,373.46,274.73
2018,7,20,17,0,646.0,89.0,3.9,33.2,374.0,318.99,230.79
2018,7,20,17,15,609.0,83.5,3.85,32.45,325.0,263.31,185.26
2018,7,20,17,30,572.0,78.0,3.8,31.7,276.0,211.33,142.2
2018,7,20,17,45,521.5,71.0,3.75,30.95,228.5,159.44,100.39
2018,7,20,18,0,471.0,64.0,3.7,30.2,181.0,113.38,65.45
2018,7,20,18,15,399.5,54.5,3.6,29.5,138.0,69.75,37.47
2018,7,20,18,30,328.0,45.0,3.5,28.8,95.0,35.08,23.38
2018,7,20,18,45,229.5,33.0,3.35,28.1,61.5,25.67,14.51
2018,7,20,19,0,131.0,21.0,3.2,27.4,28.0,16.64,0.0
2018,7,20,19,15,65.5,10.5,3.15,26.95,14.0,10.01,0.0
2018,7,20,19,30,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,3.0,26.1,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,25.45,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,24.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,24.55,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,24.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,23.85,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,23.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,21.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,20.85,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,20.6,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,1.4,20.35,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,1.4,20.4,2.0,0.0,0.0
2018,7,21,5,15,79.5,14.5,1.45,20.9,20.0,13.82,0.0
2018,7,21,5,30,151.0,27.0,1.5,21.4,38.0,21.3,7.26
2018,7,21,5,45,232.0,38.5,1.55,21.95,70.5,29.74,19.09
2018,7,21,6,0,313.0,50.0,1.6,22.5,103.0,46.63,27.47
2018,7,21,6,15,224.5,55.5,1.65,23.2,100.0,65.6,39.7
2018,7,21,6,30,136.0,61.0,1.7,23.9,97.0,74.48,49.84
2018,7,21,6,45,118.0,99.0,1.7,24.65,135.0,114.62,83.55
2018,7,21,7,0,100.0,137.0,1.7,25.4,173.0,152.18,114.59
2018,7,21,7,15,223.5,146.5,1.65,26.25,244.0,209.08,156.84
2018,7,21,7,30,347.0,156.0,1.6,27.1,315.0,279.67,210.31
2018,7,21,7,45,482.5,142.5,1.55,27.95,391.5,349.94,263.47
2018,7,21,8,0,618.0,129.0,1.5,28.8,468.0,434.32,326.44
2018,7,21,8,15,672.5,123.0,1.5,29.6,523.0,492.65,369.34
2018,7,21,8,30,727.0,117.0,1.5,30.4,578.0,555.26,414.12
2018,7,21,8,45,744.0,120.0,1.5,31.15,621.0,605.78,448.78
2018,7,21,9,0,761.0,123.0,1.5,31.9,664.0,656.01,482.15
2018,7,21,9,15,748.0,138.0,1.55,32.6,695.0,695.65,507.29
2018,7,21,9,30,735.0,153.0,1.6,33.3,726.0,731.96,529.29
2018,7,21,9,45,760.0,148.5,1.65,33.95,764.5,776.53,556.16
2018,7,21,10,0,785.0,144.0,1.7,34.6,803.0,820.31,582.0
2018,7,21,10,15,793.5,145.0,1.85,35.0,830.5,854.04,602.68
2018,7,21,10,30,802.0,146.0,2.0,35.4,858.0,885.44,621.85
2018,7,21,10,45,808.5,147.0,2.15,35.8,879.5,912.46,638.22
2018,7,21,11,0,815.0,148.0,2.3,36.2,901.0,936.72,652.85
2018,7,21,11,15,820.0,148.0,2.5,36.35,915.5,947.64,660.33
2018,7,21,11,30,825.0,148.0,2.7,36.5,930.0,963.1,670.77
2018,7,21,11,45,828.0,147.5,2.85,36.65,937.5,973.0,677.34
2018,7,21,12,0,831.0,147.0,3.0,36.8,945.0,979.73,682.04
2018,7,21,12,15,836.0,143.5,3.15,36.7,945.5,982.32,684.97
2018,7,21,12,30,841.0,140.0,3.3,36.6,946.0,981.64,685.95
2018,7,21,12,45,846.0,135.0,3.45,36.55,940.0,976.15,683.86
2018,7,21,13,0,851.0,130.0,3.6,36.5,934.0,967.26,679.68
2018,7,21,13,15,848.5,129.0,3.65,36.3,919.0,951.65,671.11
2018,7,21,13,30,846.0,128.0,3.7,36.1,904.0,932.88,660.57
2018,7,21,13,45,842.0,126.0,3.75,35.9,882.0,908.63,646.52
2018,7,21,14,0,838.0,124.0,3.8,35.7,860.0,881.47,630.54
2018,7,21,14,15,831.0,122.0,3.85,35.45,831.5,848.9,611.05
2018,7,21,14,30,824.0,120.0,3.9,35.2,803.0,813.88,589.77
2018,7,21,14,45,815.5,118.0,3.95,34.9,769.0,775.37,566.03
2018,7,21,15,0,807.0,116.0,4.0,34.6,735.0,737.99,542.77
2018,7,21,15,15,794.5,113.0,4.0,34.6,695.0,691.31,511.96
2018,7,21,15,30,782.0,110.0,4.0,34.6,655.0,643.44,478.44
2018,7,21,15,45,767.0,106.5,4.0,33.8,611.5,592.58,443.3
2018,7,21,16,0,752.0,103.0,4.0,33.0,568.0,541.29,406.66
2018,7,21,16,15,733.5,99.0,3.95,32.5,521.5,487.5,366.39
2018,7,21,16,30,715.0,95.0,3.9,32.0,475.0,434.18,325.17
2018,7,21,16,45,689.0,90.5,3.9,31.5,426.5,376.78,279.69
2018,7,21,17,0,663.0,86.0,3.9,31.0,378.0,322.23,235.07
2018,7,21,17,15,627.0,80.5,3.85,30.25,328.5,265.85,188.45
2018,7,21,17,30,591.0,75.0,3.8,29.5,279.0,213.04,144.18
2018,7,21,17,45,541.5,68.0,3.7,28.75,231.0,160.2,101.08
2018,7,21,18,0,492.0,61.0,3.6,28.0,183.0,113.04,64.91
2018,7,21,18,15,418.5,53.0,3.45,27.3,139.5,69.4,37.0
2018,7,21,18,30,345.0,45.0,3.3,26.6,96.0,35.22,23.72
2018,7,21,18,45,241.5,33.0,3.2,25.85,62.0,25.72,14.62
2018,7,21,19,0,138.0,21.0,3.1,25.1,28.0,16.67,0.0
2018,7,21,19,15,69.0,10.5,2.95,24.65,14.0,10.01,0.0
2018,7,21,19,30,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,23.75,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,22.45,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,22.05,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,21.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,21.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,20.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,19.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,1.35,19.8,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,1.3,19.9,2.0,0.0,0.0
2018,7,22,5,15,91.5,14.5,1.3,20.25,20.5,13.82,0.0
2018,7,22,5,30,174.0,27.0,1.3,20.6,39.0,21.36,6.54
2018,7,22,5,45,269.0,38.0,1.25,21.0,74.5,29.42,18.86
2018,7,22,6,0,364.0,49.0,1.2,21.4,110.0,47.49,27.67
2018,7,22,6,15,319.5,60.5,1.2,22.0,127.5,77.6,46.11
2018,7,22,6,30,275.0,72.0,1.2,22.6,145.0,103.08,67.44
2018,7,22,6,45,194.5,101.5,1.2,23.15,158.5,131.97,94.98
2018,7,22,7,0,114.0,131.0,1.2,23.7,172.0,150.57,113.47
2018,7,22,7,15,138.5,153.5,1.2,24.4,211.0,187.2,142.29
2018,7,22,7,30,163.0,176.0,1.2,25.1,250.0,226.78,173.03
2018,7,22,7,45,222.0,192.0,1.25,25.75,306.0,280.14,213.75
2018,7,22,8,0,281.0,208.0,1.3,26.4,362.0,338.36,257.62
2018,7,22,8,15,482.0,168.5,1.3,27.25,461.5,430.59,326.55
2018,7,22,8,30,683.0,129.0,1.3,28.1,561.0,540.79,406.74
2018,7,22,8,45,739.0,119.5,1.35,28.9,617.5,602.15,449.53
2018,7,22,9,0,795.0,110.0,1.4,29.7,674.0,666.53,493.53
2018,7,22,9,15,807.5,111.5,1.4,30.5,713.0,712.84,522.25
2018,7,22,9,30,820.0,113.0,1.4,31.3,752.0,754.64,546.74
2018,7,22,9,45,829.5,114.5,1.4,32.1,785.5,795.12,569.91
2018,7,22,10,0,839.0,116.0,1.4,32.9,819.0,833.57,591.35
2018,7,22,10,15,846.5,117.0,1.5,33.45,847.0,867.55,611.39
2018,7,22,10,30,854.0,118.0,1.6,34.0,875.0,898.99,629.73
2018,7,22,10,45,860.0,118.5,1.65,34.6,896.5,925.82,644.42
2018,7,22,11,0,866.0,119.0,1.7,35.2,918.0,949.72,657.27
2018,7,22,11,15,870.0,119.0,1.8,35.55,932.5,968.11,668.03
2018,7,22,11,30,874.0,119.0,1.9,35.9,947.0,983.28,676.92
2018,7,22,11,45,876.0,119.0,2.0,36.25,954.0,993.15,682.68
2018,7,22,12,0,878.0,119.0,2.1,36.6,961.0,999.64,686.49
2018,7,22,12,15,879.0,118.0,2.25,36.65,960.5,1000.71,688.49
2018,7,22,12,30,880.0,117.0,2.4,36.7,960.0,998.34,688.48
2018,7,22,12,45,880.0,115.5,2.5,36.75,952.0,991.04,685.01
2018,7,22,13,0,880.0,114.0,2.6,36.8,944.0,980.3,679.52
2018,7,22,13,15,877.5,113.0,2.7,36.7,929.0,964.24,671.19
2018,7,22,13,30,875.0,112.0,2.8,36.6,914.0,944.9,660.82
2018,7,22,13,45,870.5,110.5,2.9,36.5,891.5,920.01,646.91
2018,7,22,14,0,866.0,109.0,3.0,36.4,869.0,892.13,631.0
2018,7,22,14,15,859.0,107.5,3.1,36.15,840.0,859.21,612.07
2018,7,22,14,30,852.0,106.0,3.2,35.9,811.0,823.74,591.25
2018,7,22,14,45,843.5,104.0,3.3,35.65,776.5,784.21,567.43
2018,7,22,15,0,835.0,102.0,3.4,35.4,742.0,742.62,541.86
2018,7,22,15,15,823.0,100.0,3.4,35.4,702.0,696.67,511.99
2018,7,22,15,30,811.0,98.0,3.4,35.4,662.0,649.41,479.83
2018,7,22,15,45,796.0,95.0,3.6,34.55,618.0,599.35,446.19
2018,7,22,16,0,781.0,92.0,3.8,33.7,574.0,547.15,409.65
2018,7,22,16,15,761.5,88.5,3.85,33.1,526.5,491.85,368.71
2018,7,22,16,30,742.0,85.0,3.9,32.5,479.0,437.08,326.7
2018,7,22,16,45,716.5,81.5,4.0,31.9,430.0,380.62,282.04
2018,7,22,17,0,691.0,78.0,4.1,31.3,381.0,325.91,237.29
2018,7,22,17,15,656.0,73.5,4.1,30.5,331.5,267.82,189.18
2018,7,22,17,30,621.0,69.0,4.1,29.7,282.0,214.52,144.3
2018,7,22,17,45,571.5,63.0,4.1,28.85,233.5,160.85,100.39
2018,7,22,18,0,522.0,57.0,4.1,28.0,185.0,112.83,63.52
2018,7,22,18,15,449.5,48.5,3.95,27.25,140.5,66.99,34.15
2018,7,22,18,30,377.0,40.0,3.8,26.5,96.0,30.72,19.96
2018,7,22,18,45,268.5,30.0,3.7,25.75,62.0,23.85,13.03
2018,7,22,19,0,160.0,20.0,3.6,25.0,28.0,15.88,0.0
2018,7,22,19,15,80.0,10.0,3.5,24.5,14.0,9.53,0.0
2018,7,22,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,23.55,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,23.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,22.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,22.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,22.3,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,21.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,21.65,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,21.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,20.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,20.7,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,20.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,19.35,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.6,19.35,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.6,19.4,2.0,0.0,0.0
2018,7,23,5,15,130.0,13.0,1.6,19.95,21.5,12.39,0.0
2018,7,23,5,30,244.0,24.0,1.6,20.5,41.0,19.66,4.71
2018,7,23,5,45,347.0,33.0,1.65,21.05,78.5,25.85,15.81
2018,7,23,6,0,450.0,42.0,1.7,21.6,116.0,42.69,22.61
2018,7,23,6,15,517.5,48.0,1.75,22.5,162.0,83.13,43.05
2018,7,23,6,30,585.0,54.0,1.8,23.4,208.0,131.65,77.14
2018,7,23,6,45,630.5,59.5,1.85,24.3,258.0,183.16,118.85
2018,7,23,7,0,676.0,65.0,1.9,25.2,308.0,241.3,167.63
2018,7,23,7,15,708.0,69.0,1.95,26.1,359.0,296.69,214.71
2018,7,23,7,30,740.0,73.0,2.0,27.0,410.0,355.0,263.1
2018,7,23,7,45,763.5,76.0,2.05,27.9,459.5,411.23,308.57
2018,7,23,8,0,787.0,79.0,2.1,28.8,509.0,468.82,353.4
2018,7,23,8,15,804.0,82.5,2.15,29.7,556.5,524.2,394.94
2018,7,23,8,30,821.0,86.0,2.2,30.6,604.0,579.45,434.84
2018,7,23,8,45,833.5,89.0,2.2,31.5,647.5,631.09,470.53
2018,7,23,9,0,846.0,92.0,2.2,32.4,691.0,681.8,504.25
2018,7,23,9,15,857.5,93.0,2.2,33.25,730.5,728.58,532.61
2018,7,23,9,30,869.0,94.0,2.2,34.1,770.0,773.82,559.36
2018,7,23,9,45,878.5,95.0,2.2,34.9,804.5,815.66,583.46
2018,7,23,10,0,888.0,96.0,2.2,35.7,839.0,855.34,605.75
2018,7,23,10,15,893.5,97.5,2.2,36.1,867.0,889.63,625.29
2018,7,23,10,30,899.0,99.0,2.2,36.5,895.0,921.12,642.92
2018,7,23,10,45,903.0,100.0,2.2,36.95,916.0,947.73,657.26
2018,7,23,11,0,907.0,101.0,2.2,37.4,937.0,971.16,669.6
2018,7,23,11,15,910.0,101.0,2.3,37.6,951.0,989.31,680.43
2018,7,23,11,30,913.0,101.0,2.4,37.8,965.0,1004.05,689.28
2018,7,23,11,45,914.5,101.5,2.45,38.0,972.0,1014.32,695.03
2018,7,23,12,0,916.0,102.0,2.5,38.2,979.0,1021.03,698.76
2018,7,23,12,15,911.0,104.5,2.65,38.25,976.5,1019.7,699.12
2018,7,23,12,30,906.0,107.0,2.8,38.3,974.0,1014.79,697.41
2018,7,23,12,45,856.5,138.5,2.95,38.35,952.5,991.16,684.25
2018,7,23,13,0,807.0,170.0,3.1,38.4,931.0,973.6,674.86
2018,7,23,13,15,692.0,242.5,3.25,38.25,887.0,928.76,648.79
2018,7,23,13,30,577.0,315.0,3.4,38.1,843.0,876.83,614.62
2018,7,23,13,45,570.5,307.5,3.5,38.0,818.5,849.22,598.44
2018,7,23,14,0,564.0,300.0,3.6,37.9,794.0,819.69,580.64
2018,7,23,14,15,564.0,287.5,3.7,37.45,767.5,789.1,562.95
2018,7,23,14,30,564.0,275.0,3.8,37.0,741.0,756.52,543.59
2018,7,23,14,45,541.0,267.0,3.85,36.5,698.0,708.07,512.65
2018,7,23,15,0,518.0,259.0,3.9,36.0,655.0,659.59,481.09
2018,7,23,15,15,519.5,240.5,3.9,36.0,619.5,618.77,453.61
2018,7,23,15,30,521.0,222.0,3.9,36.0,584.0,576.43,424.47
2018,7,23,15,45,451.5,224.5,4.0,34.7,523.0,508.42,377.72
2018,7,23,16,0,382.0,227.0,4.1,33.4,462.0,441.83,330.78
2018,7,23,16,15,243.5,225.0,4.1,32.7,370.5,345.55,259.55
2018,7,23,16,30,105.0,223.0,4.1,32.0,279.0,258.35,194.33
2018,7,23,16,45,100.5,195.0,4.15,31.35,244.0,223.41,168.34
2018,7,23,17,0,96.0,167.0,4.2,30.7,209.0,190.43,143.18
2018,7,23,17,15,87.5,135.5,4.15,30.0,170.0,152.01,113.35
2018,7,23,17,30,79.0,104.0,4.1,29.3,131.0,114.99,84.14
2018,7,23,17,45,39.5,72.0,4.05,28.6,85.5,73.62,52.36
2018,7,23,18,0,0.0,40.0,4.0,27.9,40.0,37.14,24.54
2018,7,23,18,15,6.5,32.0,3.85,27.25,33.0,30.09,18.48
2018,7,23,18,30,13.0,24.0,3.7,26.6,26.0,22.59,13.17
2018,7,23,18,45,11.0,16.0,3.55,25.95,17.0,15.04,6.04
2018,7,23,19,0,9.0,8.0,3.4,25.3,8.0,7.45,0.0
2018,7,23,19,15,4.5,4.0,3.25,24.9,4.0,3.81,0.0
2018,7,23,19,30,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,24.15,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,23.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,22.55,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,22.2,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,21.85,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,21.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,21.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.45,20.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.15,19.9,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,24,4,45,6.5,1.0,1.4,20.3,1.0,0.0,0.0
2018,7,24,5,0,13.0,2.0,1.5,20.5,2.0,0.0,0.0
2018,7,24,5,15,117.5,13.0,1.6,21.0,20.5,12.39,0.0
2018,7,24,5,30,222.0,24.0,1.7,21.5,39.0,19.78,3.7
2018,7,24,5,45,327.0,34.0,1.8,21.95,76.5,26.89,16.52
2018,7,24,6,0,432.0,44.0,1.9,22.4,114.0,43.8,23.88
2018,7,24,6,15,450.0,51.0,1.95,23.2,147.0,80.01,42.99
2018,7,24,6,30,468.0,58.0,2.0,24.0,180.0,118.37,71.22
2018,7,24,6,45,487.0,67.5,2.05,24.8,219.0,161.28,106.72
2018,7,24,7,0,506.0,77.0,2.1,25.6,258.0,206.24,145.13
2018,7,24,7,15,539.0,89.0,2.25,26.65,309.0,259.98,189.86
2018,7,24,7,30,572.0,101.0,2.4,27.7,360.0,317.07,236.38
2018,7,24,7,45,613.0,106.5,2.6,28.75,414.0,374.43,281.99
2018,7,24,8,0,654.0,112.0,2.8,29.8,468.0,435.38,329.03
2018,7,24,8,15,662.5,126.0,2.9,30.6,515.0,490.26,370.24
2018,7,24,8,30,671.0,140.0,3.0,31.4,562.0,544.74,409.75
2018,7,24,8,45,644.5,164.5,3.15,32.2,594.0,586.37,438.56
2018,7,24,9,0,618.0,189.0,3.3,33.0,626.0,623.82,463.49
2018,7,24,9,15,747.0,141.5,3.4,33.65,700.0,699.06,517.22
2018,7,24,9,30,876.0,94.0,3.5,34.3,774.0,779.5,569.89
2018,7,24,9,45,879.5,98.0,3.6,35.0,807.0,819.82,594.06
2018,7,24,10,0,883.0,102.0,3.7,35.7,840.0,857.54,616.46
2018,7,24,10,15,889.0,103.5,3.8,36.25,868.0,892.16,637.01
2018,7,24,10,30,895.0,105.0,3.9,36.8,896.0,924.02,655.62
2018,7,24,10,45,900.0,105.5,4.0,37.35,917.5,950.99,671.01
2018,7,24,11,0,905.0,106.0,4.1,37.9,939.0,974.83,684.39
2018,7,24,11,15,908.0,106.5,4.15,38.1,953.5,993.49,695.23
2018,7,24,11,30,911.0,107.0,4.2,38.3,968.0,1008.73,704.01
2018,7,24,11,45,913.0,107.0,4.3,38.5,975.0,1018.98,710.05
2018,7,24,12,0,915.0,107.0,4.4,38.7,982.0,1025.69,713.99
2018,7,24,12,15,914.0,107.5,4.5,38.75,981.0,1026.33,714.71
2018,7,24,12,30,913.0,108.0,4.6,38.8,980.0,1023.38,713.32
2018,7,24,12,45,910.0,108.0,4.65,38.85,971.0,1014.38,707.98
2018,7,24,13,0,907.0,108.0,4.7,38.9,962.0,1001.86,700.56
2018,7,24,13,15,904.0,107.5,4.75,38.8,946.5,985.39,691.16
2018,7,24,13,30,901.0,107.0,4.8,38.7,931.0,965.55,679.66
2018,7,24,13,45,896.5,106.0,4.85,38.6,908.5,940.53,664.82
2018,7,24,14,0,892.0,105.0,4.9,38.5,886.0,912.41,648.16
2018,7,24,14,15,886.0,103.5,4.9,38.3,857.0,879.53,628.27
2018,7,24,14,30,880.0,102.0,4.9,38.1,828.0,843.94,606.47
2018,7,24,14,45,871.0,100.5,4.95,37.9,792.5,803.42,581.46
2018,7,24,15,0,862.0,99.0,5.0,37.7,757.0,760.79,554.71
2018,7,24,15,15,850.5,97.0,5.0,37.7,716.5,713.98,524.08
2018,7,24,15,30,839.0,95.0,5.0,37.7,676.0,665.72,491.29
2018,7,24,15,45,825.0,92.0,5.0,37.05,631.5,613.72,455.27
2018,7,24,16,0,811.0,89.0,5.0,36.4,587.0,561.69,418.04
2018,7,24,16,15,792.5,85.5,4.95,35.9,538.5,505.27,376.02
2018,7,24,16,30,774.0,82.0,4.9,35.4,490.0,449.21,332.9
2018,7,24,16,45,749.0,78.5,4.8,34.9,440.0,391.09,286.83
2018,7,24,17,0,724.0,75.0,4.7,34.4,390.0,334.62,240.7
2018,7,24,17,15,689.5,70.5,4.5,33.6,339.5,276.27,192.53
2018,7,24,17,30,655.0,66.0,4.3,32.8,289.0,219.54,145.23
2018,7,24,17,45,606.0,60.0,4.1,32.05,239.0,163.9,100.03
2018,7,24,18,0,557.0,54.0,3.9,31.3,189.0,113.83,61.97
2018,7,24,18,15,483.5,46.5,3.55,30.35,143.5,66.73,32.56
2018,7,24,18,30,410.0,39.0,3.2,29.4,98.0,30.07,19.08
2018,7,24,18,45,292.5,29.0,2.8,28.5,62.5,23.13,11.98
2018,7,24,19,0,175.0,19.0,2.4,27.6,27.0,15.78,0.0
2018,7,24,19,15,87.5,9.5,2.3,27.1,13.5,9.05,0.0
2018,7,24,19,30,0.0,0.0,2.2,26.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,26.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,25.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,25.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,24.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,23.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,23.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.35,20.7,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.4,20.9,2.0,0.0,0.0
2018,7,25,5,15,151.0,13.0,1.55,21.55,21.5,12.39,0.0
2018,7,25,5,30,282.0,23.0,1.7,22.2,41.0,18.94,2.09
2018,7,25,5,45,390.5,31.0,1.9,22.85,80.0,24.25,14.21
2018,7,25,6,0,499.0,39.0,2.1,23.5,119.0,40.35,20.23
2018,7,25,6,15,518.5,46.0,2.15,24.35,155.5,80.75,40.87
2018,7,25,6,30,538.0,53.0,2.2,25.2,192.0,123.44,71.98
2018,7,25,6,45,524.5,67.5,2.3,26.0,228.0,168.65,110.64
2018,7,25,7,0,511.0,82.0,2.4,26.8,264.0,212.13,148.96
2018,7,25,7,15,565.5,91.0,2.65,27.9,322.0,270.27,196.5
2018,7,25,7,30,620.0,100.0,2.9,29.0,380.0,334.21,247.94
2018,7,25,7,45,683.5,97.5,3.15,30.05,440.0,396.31,297.08
2018,7,25,8,0,747.0,95.0,3.4,31.1,500.0,465.07,350.04
2018,7,25,8,15,798.0,88.0,3.6,32.05,557.0,526.75,396.65
2018,7,25,8,30,849.0,81.0,3.8,33.0,614.0,591.17,443.93
2018,7,25,8,45,868.0,80.5,4.0,33.95,660.0,644.92,482.04
2018,7,25,9,0,887.0,80.0,4.2,34.9,706.0,698.25,518.14
2018,7,25,9,15,895.5,82.5,4.4,35.6,745.5,746.22,548.75
2018,7,25,9,30,904.0,85.0,4.6,36.3,785.0,792.31,577.67
2018,7,25,9,45,901.5,92.5,4.75,37.0,817.5,832.46,602.07
2018,7,25,10,0,899.0,100.0,4.9,37.7,850.0,869.47,624.32
2018,7,25,10,15,905.5,100.5,4.95,38.05,878.0,904.07,645.26
2018,7,25,10,30,912.0,101.0,5.0,38.4,906.0,935.86,664.25
2018,7,25,10,45,921.0,99.5,5.05,38.75,929.5,964.98,681.44
2018,7,25,11,0,930.0,98.0,5.1,39.1,953.0,991.07,696.65
2018,7,25,11,15,932.0,98.5,5.1,39.25,967.0,1009.21,707.07
2018,7,25,11,30,934.0,99.0,5.1,39.4,981.0,1023.81,715.34
2018,7,25,11,45,933.5,100.5,5.15,39.55,987.5,1033.35,720.91
2018,7,25,12,0,933.0,102.0,5.2,39.7,994.0,1039.21,724.3
2018,7,25,12,15,932.5,103.0,5.25,39.65,993.5,1040.88,725.81
2018,7,25,12,30,932.0,104.0,5.3,39.6,993.0,1038.88,725.16
2018,7,25,12,45,929.5,103.5,5.35,39.55,984.0,1029.72,720.11
2018,7,25,13,0,927.0,103.0,5.4,39.5,975.0,1016.97,712.9
2018,7,25,13,15,923.5,103.5,5.4,39.35,959.5,1000.71,703.51
2018,7,25,13,30,920.0,104.0,5.4,39.2,944.0,981.02,691.99
2018,7,25,13,45,915.0,103.0,5.4,39.0,921.0,955.09,676.63
2018,7,25,14,0,910.0,102.0,5.4,38.8,898.0,926.01,659.22
2018,7,25,14,15,896.0,104.5,5.4,38.5,866.0,889.67,637.24
2018,7,25,14,30,882.0,107.0,5.4,38.2,834.0,851.05,613.59
2018,7,25,14,45,839.5,121.0,5.4,37.9,788.5,799.05,580.68
2018,7,25,15,0,797.0,135.0,5.4,37.6,743.0,751.08,550.1
2018,7,25,15,15,815.5,118.0,5.4,37.6,710.5,712.72,525.05
2018,7,25,15,30,834.0,101.0,5.4,37.6,678.0,668.54,494.65
2018,7,25,15,45,806.5,101.5,5.35,36.7,628.5,613.09,456.18
2018,7,25,16,0,779.0,102.0,5.3,35.8,579.0,556.46,415.73
2018,7,25,16,15,758.0,96.5,5.15,35.15,528.5,498.25,372.36
2018,7,25,16,30,737.0,91.0,5.0,34.5,478.0,440.75,328.16
2018,7,25,16,45,726.5,84.0,4.85,33.85,433.0,387.13,285.38
2018,7,25,17,0,716.0,77.0,4.7,33.2,388.0,333.6,241.24
2018,7,25,17,15,649.5,76.0,4.4,32.45,330.0,267.91,187.96
2018,7,25,17,30,583.0,75.0,4.1,31.7,272.0,210.59,141.25
2018,7,25,17,45,525.0,68.5,3.8,30.9,223.0,157.05,98.3
2018,7,25,18,0,467.0,62.0,3.5,30.1,174.0,110.25,63.16
2018,7,25,18,15,410.5,52.0,3.2,29.3,133.0,67.27,35.46
2018,7,25,18,30,354.0,42.0,2.9,28.5,92.0,32.91,21.47
2018,7,25,18,45,247.5,30.0,2.65,27.75,58.0,24.19,12.64
2018,7,25,19,0,141.0,18.0,2.4,27.0,24.0,14.31,0.0
2018,7,25,19,15,70.5,9.0,2.35,26.5,12.0,8.58,0.0
2018,7,25,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,24.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,23.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,23.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,22.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,22.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.7,20.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,19.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,19.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,26,5,15,82.0,11.5,1.7,20.15,16.5,10.96,0.0
2018,7,26,5,30,164.0,23.0,1.7,20.7,33.0,18.2,0.48
2018,7,26,5,45,268.5,35.0,1.75,21.2,69.5,28.05,17.36
2018,7,26,6,0,373.0,47.0,1.8,21.7,106.0,44.89,26.0
2018,7,26,6,15,328.0,58.5,1.75,22.55,124.5,75.77,44.32
2018,7,26,6,30,283.0,70.0,1.7,23.4,143.0,101.95,65.96
2018,7,26,6,45,191.5,99.0,1.7,24.25,153.0,128.92,92.28
2018,7,26,7,0,100.0,128.0,1.7,25.1,163.0,144.21,108.36
2018,7,26,7,15,148.5,150.0,1.85,26.25,212.0,187.28,141.48
2018,7,26,7,30,197.0,172.0,2.0,27.4,261.0,236.1,178.92
2018,7,26,7,45,333.0,164.0,2.1,28.5,335.5,302.47,229.03
2018,7,26,8,0,469.0,156.0,2.2,29.6,410.0,384.85,290.98
2018,7,26,8,15,600.0,139.0,2.3,30.55,495.0,469.21,353.65
2018,7,26,8,30,731.0,122.0,2.4,31.5,580.0,562.84,421.57
2018,7,26,8,45,775.5,116.5,2.5,32.45,634.0,623.24,463.76
2018,7,26,9,0,820.0,111.0,2.6,33.4,688.0,685.59,506.25
2018,7,26,9,15,832.0,113.5,2.7,34.25,728.5,733.87,536.86
2018,7,26,9,30,844.0,116.0,2.8,35.1,769.0,777.33,563.08
2018,7,26,9,45,852.5,119.0,2.85,35.9,804.0,819.6,587.96
2018,7,26,10,0,861.0,122.0,2.9,36.7,839.0,859.7,611.04
2018,7,26,10,15,869.0,123.5,3.05,37.45,868.5,895.49,631.82
2018,7,26,10,30,877.0,125.0,3.2,38.2,898.0,928.68,650.78
2018,7,26,10,45,882.5,126.0,3.3,38.9,920.0,956.25,665.89
2018,7,26,11,0,888.0,127.0,3.4,39.6,942.0,980.77,679.06
2018,7,26,11,15,892.0,127.5,3.45,39.9,957.5,1000.14,689.86
2018,7,26,11,30,896.0,128.0,3.5,40.2,973.0,1016.18,698.68
2018,7,26,11,45,897.5,128.5,3.6,40.45,980.0,1026.33,704.46
2018,7,26,12,0,899.0,129.0,3.7,40.7,987.0,1032.97,708.23
2018,7,26,12,15,898.5,129.5,3.75,40.7,986.5,1034.08,709.16
2018,7,26,12,30,898.0,130.0,3.8,40.7,986.0,1031.65,708.07
2018,7,26,12,45,895.5,130.0,3.85,40.7,977.5,1023.23,703.42
2018,7,26,13,0,893.0,130.0,3.9,40.7,969.0,1011.33,696.76
2018,7,26,13,15,889.0,129.5,4.0,40.55,952.5,994.07,687.59
2018,7,26,13,30,885.0,129.0,4.1,40.4,936.0,973.51,676.38
2018,7,26,13,45,879.5,128.0,4.15,40.25,913.0,947.87,661.69
2018,7,26,14,0,874.0,127.0,4.2,40.1,890.0,919.22,645.05
2018,7,26,14,15,866.5,125.5,4.3,39.75,860.0,885.48,625.8
2018,7,26,14,30,859.0,124.0,4.4,39.4,830.0,849.16,604.65
2018,7,26,14,45,849.0,121.5,4.45,39.05,794.0,807.48,579.48
2018,7,26,15,0,839.0,119.0,4.5,38.7,758.0,767.15,554.9
2018,7,26,15,15,826.0,116.5,4.5,38.7,716.5,719.0,523.72
2018,7,26,15,30,813.0,114.0,4.5,38.7,675.0,669.61,489.79
2018,7,26,15,45,796.5,111.0,4.55,37.65,629.5,616.54,454.35
2018,7,26,16,0,780.0,108.0,4.6,36.6,584.0,563.11,417.31
2018,7,26,16,15,755.5,104.5,4.5,35.9,534.0,504.9,374.63
2018,7,26,16,30,731.0,101.0,4.4,35.2,484.0,446.85,330.7
2018,7,26,16,45,703.0,95.5,4.35,34.5,433.0,387.42,284.4
2018,7,26,17,0,675.0,90.0,4.3,33.8,382.0,330.07,238.29
2018,7,26,17,15,639.5,83.5,4.1,32.8,331.0,271.91,190.81
2018,7,26,17,30,604.0,77.0,3.9,31.8,280.0,217.29,145.58
2018,7,26,17,45,552.0,69.5,3.65,30.8,230.5,162.58,101.54
2018,7,26,18,0,500.0,62.0,3.4,29.8,181.0,113.91,64.77
2018,7,26,18,15,425.0,52.0,3.15,28.85,136.0,67.86,35.64
2018,7,26,18,30,350.0,42.0,2.9,27.9,91.0,33.04,21.61
2018,7,26,18,45,239.0,29.5,2.65,26.9,57.0,23.83,12.18
2018,7,26,19,0,128.0,17.0,2.4,25.9,23.0,16.2,0.0
2018,7,26,19,15,64.0,8.5,2.25,25.45,11.5,8.1,0.0
2018,7,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,23.75,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.45,23.25,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.35,22.15,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,19.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,27,5,15,96.0,11.0,2.45,18.15,16.5,10.48,0.0
2018,7,27,5,30,192.0,22.0,2.5,18.6,33.0,18.14,0.0
2018,7,27,5,45,303.0,33.0,2.55,19.05,71.0,26.29,15.98
2018,7,27,6,0,414.0,44.0,2.6,19.5,109.0,42.65,24.04
2018,7,27,6,15,318.0,52.0,2.7,20.35,113.0,69.26,39.78
2018,7,27,6,30,222.0,60.0,2.8,21.2,117.0,84.47,54.88
2018,7,27,6,45,119.5,86.0,2.9,22.0,117.5,103.21,75.1
2018,7,27,7,0,17.0,112.0,3.0,22.8,118.0,107.64,82.53
2018,7,27,7,15,43.5,142.0,3.05,23.7,160.5,145.43,112.1
2018,7,27,7,30,70.0,172.0,3.1,24.6,203.0,186.52,144.04
2018,7,27,7,45,116.5,191.5,3.2,25.5,251.0,232.07,179.06
2018,7,27,8,0,163.0,211.0,3.3,26.4,299.0,281.16,216.58
2018,7,27,8,15,375.5,185.5,3.35,27.2,413.0,389.58,299.96
2018,7,27,8,30,588.0,160.0,3.4,28.0,527.0,515.43,394.69
2018,7,27,8,45,712.0,133.0,3.45,28.8,610.0,599.24,456.16
2018,7,27,9,0,836.0,106.0,3.5,29.6,693.0,689.63,521.0
2018,7,27,9,15,849.5,107.0,3.6,30.4,733.5,737.71,551.94
2018,7,27,9,30,863.0,108.0,3.7,31.2,774.0,784.44,581.23
2018,7,27,9,45,874.0,109.0,3.75,31.95,810.0,827.5,607.47
2018,7,27,10,0,885.0,110.0,3.8,32.7,846.0,868.51,631.96
2018,7,27,10,15,892.5,111.0,3.9,33.2,875.0,904.15,653.51
2018,7,27,10,30,900.0,112.0,4.0,33.7,904.0,937.08,673.15
2018,7,27,10,45,905.0,113.0,4.1,34.25,926.0,964.79,689.18
2018,7,27,11,0,910.0,114.0,4.2,34.8,948.0,989.33,703.14
2018,7,27,11,15,913.0,115.0,4.25,35.15,963.0,1008.64,714.07
2018,7,27,11,30,916.0,116.0,4.3,35.5,978.0,1024.5,722.88
2018,7,27,11,45,917.5,116.0,4.4,35.85,985.0,1034.35,728.25
2018,7,27,12,0,919.0,116.0,4.5,36.2,992.0,1040.61,731.49
2018,7,27,12,15,920.5,114.5,4.55,36.25,991.5,1041.74,732.26
2018,7,27,12,30,922.0,113.0,4.6,36.3,991.0,1039.24,730.87
2018,7,27,12,45,923.0,110.5,4.7,36.4,983.0,1031.58,726.47
2018,7,27,13,0,924.0,108.0,4.8,36.5,975.0,1020.26,719.86
2018,7,27,13,15,921.0,108.0,4.85,36.4,959.5,1003.98,710.58
2018,7,27,13,30,918.0,108.0,4.9,36.3,944.0,984.25,699.25
2018,7,27,13,45,914.5,106.5,4.95,36.2,921.5,959.17,684.49
2018,7,27,14,0,911.0,105.0,5.0,36.1,899.0,930.87,667.59
2018,7,27,14,15,905.0,103.5,5.0,35.9,869.5,897.3,647.11
2018,7,27,14,30,899.0,102.0,5.0,35.7,840.0,860.95,624.65
2018,7,27,14,45,891.0,99.5,5.0,35.5,804.0,819.38,598.5
2018,7,27,15,0,883.0,97.0,5.0,35.3,768.0,775.56,570.55
2018,7,27,15,15,871.0,96.0,5.0,35.3,727.0,728.35,539.46
2018,7,27,15,30,859.0,95.0,5.0,35.3,686.0,679.68,506.23
2018,7,27,15,45,845.5,91.5,4.9,34.65,640.5,626.36,468.7
2018,7,27,16,0,832.0,88.0,4.8,34.0,595.0,572.26,429.46
2018,7,27,16,15,815.5,84.5,4.65,33.5,546.5,516.32,387.23
2018,7,27,16,30,799.0,81.0,4.5,33.0,498.0,459.78,343.28
2018,7,27,16,45,771.0,78.0,4.4,32.5,446.0,399.36,295.16
2018,7,27,17,0,743.0,75.0,4.3,32.0,394.0,340.89,247.14
2018,7,27,17,15,711.5,69.5,4.1,31.1,342.5,281.2,197.48
2018,7,27,17,30,680.0,64.0,3.9,30.2,291.0,224.49,149.58
2018,7,27,17,45,630.0,58.5,3.65,29.35,240.0,165.92,101.63
2018,7,27,18,0,580.0,53.0,3.4,28.5,189.0,114.68,62.43
2018,7,27,18,15,503.0,45.5,3.25,27.5,142.5,66.0,32.1
2018,7,27,18,30,426.0,38.0,3.1,26.5,96.0,29.52,18.8
2018,7,27,18,45,297.0,27.5,2.95,25.45,60.0,22.06,10.69
2018,7,27,19,0,168.0,17.0,2.8,24.4,24.0,16.2,0.0
2018,7,27,19,15,84.0,8.5,2.8,23.85,12.0,8.1,0.0
2018,7,27,19,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,22.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.65,21.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.6,21.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,20.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.45,20.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.35,19.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,19.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,19.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,18.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,18.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,28,5,15,83.5,10.5,2.2,17.5,15.5,10.01,0.0
2018,7,28,5,30,167.0,21.0,2.3,18.0,31.0,16.63,0.0
2018,7,28,5,45,272.0,34.0,2.4,18.5,68.0,27.36,16.79
2018,7,28,6,0,377.0,47.0,2.5,19.0,105.0,44.58,26.32
2018,7,28,6,15,420.5,58.5,2.45,19.75,146.0,83.68,47.95
2018,7,28,6,30,464.0,70.0,2.4,20.5,187.0,128.15,80.41
2018,7,28,6,45,427.5,90.0,2.4,21.2,217.0,168.17,116.09
2018,7,28,7,0,391.0,110.0,2.4,21.9,247.0,204.96,149.74
2018,7,28,7,15,436.5,122.0,2.4,22.9,298.0,256.12,191.83
2018,7,28,7,30,482.0,134.0,2.4,23.9,349.0,312.19,237.21
2018,7,28,7,45,528.0,140.0,2.35,24.85,401.5,367.43,281.02
2018,7,28,8,0,574.0,146.0,2.3,25.8,454.0,429.41,328.66
2018,7,28,8,15,600.5,153.0,2.3,26.75,502.5,483.37,369.02
2018,7,28,8,30,627.0,160.0,2.3,27.7,551.0,538.85,409.14
2018,7,28,8,45,690.5,153.0,2.3,28.65,613.0,605.6,456.45
2018,7,28,9,0,754.0,146.0,2.3,29.6,675.0,676.37,505.02
2018,7,28,9,15,783.0,144.5,2.3,30.45,722.0,729.71,540.01
2018,7,28,9,30,812.0,143.0,2.3,31.3,769.0,784.03,573.48
2018,7,28,9,45,809.0,153.5,2.35,32.2,801.0,824.01,596.66
2018,7,28,10,0,806.0,164.0,2.4,33.1,833.0,861.09,617.69
2018,7,28,10,15,813.0,167.0,2.45,33.65,862.0,896.55,638.29
2018,7,28,10,30,820.0,170.0,2.5,34.2,891.0,929.49,657.11
2018,7,28,10,45,823.0,173.5,2.55,34.8,912.0,956.51,671.94
2018,7,28,11,0,826.0,177.0,2.6,35.4,933.0,980.52,684.86
2018,7,28,11,15,827.5,179.0,2.7,35.8,946.5,998.45,695.02
2018,7,28,11,30,829.0,181.0,2.8,36.2,960.0,1013.11,703.26
2018,7,28,11,45,828.0,183.0,2.9,36.6,966.0,1021.97,708.02
2018,7,28,12,0,827.0,185.0,3.0,37.0,972.0,1027.44,710.81
2018,7,28,12,15,833.5,180.0,3.05,37.25,973.0,1030.0,711.97
2018,7,28,12,30,840.0,175.0,3.1,37.5,974.0,1029.11,711.14
2018,7,28,12,45,846.5,170.0,3.2,37.8,969.0,1024.7,708.53
2018,7,28,13,0,853.0,165.0,3.3,38.1,964.0,1016.73,703.82
2018,7,28,13,15,849.0,164.0,3.4,38.05,948.0,999.09,694.24
2018,7,28,13,30,845.0,163.0,3.5,38.0,932.0,978.21,682.69
2018,7,28,13,45,839.0,161.5,3.55,37.95,908.5,951.86,667.35
2018,7,28,14,0,833.0,160.0,3.6,37.9,885.0,922.63,650.15
2018,7,28,14,15,825.0,157.0,3.65,37.7,854.5,887.41,629.41
2018,7,28,14,30,817.0,154.0,3.7,37.5,824.0,849.76,606.9
2018,7,28,14,45,722.0,184.0,3.75,37.25,756.5,775.5,559.75
2018,7,28,15,0,627.0,214.0,3.8,37.0,689.0,702.7,510.28
2018,7,28,15,15,580.5,214.5,3.8,37.0,635.5,641.19,468.11
2018,7,28,15,30,534.0,215.0,3.8,37.0,582.0,579.62,425.11
2018,7,28,15,45,544.5,194.0,3.85,36.25,546.0,538.2,397.63
2018,7,28,16,0,555.0,173.0,3.9,35.5,510.0,494.54,367.43
2018,7,28,16,15,526.0,165.0,3.85,34.9,463.0,440.6,327.98
2018,7,28,16,30,497.0,157.0,3.8,34.3,416.0,388.68,289.01
2018,7,28,16,45,506.5,136.5,3.75,33.7,376.5,343.18,253.59
2018,7,28,17,0,516.0,116.0,3.7,33.1,337.0,296.03,215.51
2018,7,28,17,15,446.5,110.0,3.55,32.2,283.0,237.36,169.31
2018,7,28,17,30,377.0,104.0,3.4,31.3,229.0,186.35,129.21
2018,7,28,17,45,302.5,92.0,3.25,30.35,181.0,136.99,91.5
2018,7,28,18,0,228.0,80.0,3.1,29.4,133.0,97.16,62.8
2018,7,28,18,15,178.5,63.0,2.95,28.4,98.0,63.42,39.73
2018,7,28,18,30,129.0,46.0,2.8,27.4,63.0,37.17,24.96
2018,7,28,18,45,95.5,30.0,2.6,26.4,39.5,24.68,12.2
2018,7,28,19,0,62.0,14.0,2.4,25.4,16.0,13.34,0.0
2018,7,28,19,15,31.0,7.0,2.3,24.8,8.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,23.55,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,22.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,21.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.25,19.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.35,19.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,29,5,15,79.0,10.5,1.45,19.45,15.0,10.01,0.0
2018,7,29,5,30,158.0,21.0,1.5,19.8,30.0,16.66,0.0
2018,7,29,5,45,269.5,33.0,1.6,20.15,66.5,26.53,15.85
2018,7,29,6,0,381.0,45.0,1.7,20.5,103.0,42.57,24.63
2018,7,29,6,15,336.5,53.5,1.7,21.2,119.0,71.65,40.96
2018,7,29,6,30,292.0,62.0,1.7,21.9,135.0,95.84,60.96
2018,7,29,6,45,221.0,89.0,1.7,22.65,151.5,125.83,89.2
2018,7,29,7,0,150.0,116.0,1.7,23.4,168.0,146.55,109.47
2018,7,29,7,15,136.5,146.0,1.7,24.4,199.5,179.91,136.92
2018,7,29,7,30,123.0,176.0,1.7,25.4,231.0,211.97,162.33
2018,7,29,7,45,153.0,200.5,1.75,26.4,277.0,256.49,196.21
2018,7,29,8,0,183.0,225.0,1.8,27.4,323.0,304.35,231.98
2018,7,29,8,15,319.5,211.5,1.85,28.3,402.0,380.39,289.02
2018,7,29,8,30,456.0,198.0,1.9,29.2,481.0,471.45,355.98
2018,7,29,8,45,527.0,189.0,1.95,30.1,539.5,532.94,399.73
2018,7,29,9,0,598.0,180.0,2.0,31.0,598.0,602.69,448.28
2018,7,29,9,15,697.0,158.5,2.05,31.75,673.5,682.17,503.02
2018,7,29,9,30,796.0,137.0,2.1,32.5,749.0,765.99,557.8
2018,7,29,9,45,826.0,131.5,2.15,33.25,792.0,816.13,587.69
2018,7,29,10,0,856.0,126.0,2.2,34.0,835.0,860.76,613.75
2018,7,29,10,15,863.0,128.0,2.3,34.55,864.0,896.13,634.5
2018,7,29,10,30,870.0,130.0,2.4,35.1,893.0,928.85,653.48
2018,7,29,10,45,875.5,130.0,2.45,35.7,914.5,955.35,667.91
2018,7,29,11,0,881.0,130.0,2.5,36.3,936.0,978.81,680.42
2018,7,29,11,15,870.5,140.0,2.65,36.45,947.0,993.43,689.67
2018,7,29,11,30,860.0,150.0,2.8,36.6,958.0,1004.25,696.72
2018,7,29,11,45,848.0,159.0,2.9,36.75,960.5,1018.25,705.4
2018,7,29,12,0,836.0,168.0,3.0,36.9,963.0,1019.98,706.59
2018,7,29,12,15,850.0,159.5,3.1,36.75,967.0,1026.39,711.75
2018,7,29,12,30,864.0,151.0,3.2,36.6,971.0,1020.24,709.2
2018,7,29,12,45,758.5,213.5,3.35,36.45,929.0,987.78,690.76
2018,7,29,13,0,653.0,276.0,3.5,36.3,887.0,938.4,660.64
2018,7,29,13,15,644.0,275.5,3.55,36.1,869.5,918.76,649.43
2018,7,29,13,30,635.0,275.0,3.6,35.9,852.0,896.7,636.39
2018,7,29,13,45,628.5,271.0,3.65,35.7,830.0,871.32,621.23
2018,7,29,14,0,622.0,267.0,3.7,35.5,808.0,843.76,604.51
2018,7,29,14,15,657.5,237.5,3.75,35.2,791.5,825.95,595.52
2018,7,29,14,30,693.0,208.0,3.8,34.9,775.0,803.27,583.04
2018,7,29,14,45,719.0,183.5,3.85,34.65,749.0,772.94,564.78
2018,7,29,15,0,745.0,159.0,3.9,34.4,723.0,738.21,543.13
2018,7,29,15,15,744.5,148.5,3.9,34.4,685.5,694.21,513.2
2018,7,29,15,30,744.0,138.0,3.9,34.4,648.0,648.16,481.21
2018,7,29,15,45,738.0,129.5,3.9,33.5,606.0,598.79,447.64
2018,7,29,16,0,732.0,121.0,3.9,32.6,564.0,548.23,411.98
2018,7,29,16,15,706.5,116.0,3.85,32.0,514.0,489.97,368.72
2018,7,29,16,30,681.0,111.0,3.8,31.4,464.0,433.0,325.07
2018,7,29,16,45,654.5,105.5,3.75,30.8,415.5,376.72,280.56
2018,7,29,17,0,628.0,100.0,3.7,30.2,367.0,322.44,236.3
2018,7,29,17,15,588.5,92.5,3.6,29.5,316.5,264.66,188.73
2018,7,29,17,30,549.0,85.0,3.5,28.8,266.0,210.98,144.05
2018,7,29,17,45,495.0,75.5,3.4,28.05,217.0,157.25,100.64
2018,7,29,18,0,441.0,66.0,3.3,27.3,168.0,109.89,64.71
2018,7,29,18,15,370.5,54.5,3.15,26.65,125.0,65.28,35.85
2018,7,29,18,30,300.0,43.0,3.0,26.0,82.0,33.18,21.77
2018,7,29,18,45,197.0,29.0,2.85,25.35,50.0,22.78,10.48
2018,7,29,19,0,94.0,15.0,2.7,24.7,18.0,14.3,0.0
2018,7,29,19,15,47.0,7.5,2.6,24.3,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,22.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,21.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,21.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,21.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,20.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,19.35,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,30,5,15,81.0,10.5,1.85,19.55,14.5,10.01,0.0
2018,7,30,5,30,162.0,21.0,1.9,19.8,29.0,16.7,0.0
2018,7,30,5,45,272.5,32.5,2.0,20.0,65.0,26.18,15.43
2018,7,30,6,0,383.0,44.0,2.1,20.2,101.0,41.48,23.91
2018,7,30,6,15,417.0,51.0,2.0,20.7,135.5,76.08,41.72
2018,7,30,6,30,451.0,58.0,1.9,21.2,170.0,114.85,69.82
2018,7,30,6,45,464.5,69.0,1.85,21.75,208.0,157.29,105.48
2018,7,30,7,0,478.0,80.0,1.8,22.3,246.0,201.17,143.61
2018,7,30,7,15,373.0,122.0,1.8,23.25,264.5,235.87,176.65
2018,7,30,7,30,268.0,164.0,1.8,24.2,283.0,257.37,196.66
2018,7,30,7,45,257.5,191.5,1.8,25.2,317.0,295.89,226.86
