Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,8,0,247.0,219.0,1.8,26.2,351.0,333.1,254.81
2018,7,30,8,15,400.0,197.5,1.85,27.25,435.0,414.95,316.21
2018,7,30,8,30,553.0,176.0,1.9,28.3,519.0,508.05,384.55
2018,7,30,8,45,695.0,137.5,1.95,29.35,601.0,593.61,445.98
2018,7,30,9,0,837.0,99.0,2.0,30.4,683.0,684.11,509.26
2018,7,30,9,15,849.5,100.5,2.1,31.4,723.5,732.14,538.73
2018,7,30,9,30,862.0,102.0,2.2,32.4,764.0,778.72,566.81
2018,7,30,9,45,872.0,103.0,2.35,33.35,799.0,821.06,592.08
2018,7,30,10,0,882.0,104.0,2.5,34.3,834.0,861.27,615.63
2018,7,30,10,15,888.0,106.5,2.6,35.1,863.0,897.12,636.12
2018,7,30,10,30,894.0,109.0,2.7,35.9,892.0,930.18,654.64
2018,7,30,10,45,898.0,110.0,2.75,36.65,913.5,956.9,668.78
2018,7,30,11,0,902.0,111.0,2.8,37.4,935.0,980.42,680.89
2018,7,30,11,15,904.0,112.5,2.9,37.85,949.5,999.19,691.33
2018,7,30,11,30,906.0,114.0,3.0,38.3,964.0,1014.5,699.71
2018,7,30,11,45,906.0,115.0,3.1,38.75,970.0,1023.79,704.49
2018,7,30,12,0,906.0,116.0,3.2,39.2,976.0,1029.5,707.2
2018,7,30,12,15,901.0,119.0,3.25,39.4,974.0,1028.62,706.37
2018,7,30,12,30,896.0,122.0,3.3,39.6,972.0,1024.17,703.51
2018,7,30,12,45,888.5,126.0,3.35,39.8,962.5,1014.72,697.72
2018,7,30,13,0,881.0,130.0,3.4,40.0,953.0,1001.88,689.97
2018,7,30,13,15,877.5,129.0,3.45,39.95,937.0,984.65,680.32
2018,7,30,13,30,874.0,128.0,3.5,39.9,921.0,964.14,668.68
2018,7,30,13,45,868.5,127.0,3.5,39.85,898.0,938.58,653.6
2018,7,30,14,0,863.0,126.0,3.5,39.8,875.0,910.05,636.63
2018,7,30,14,15,855.0,124.5,3.55,39.6,845.0,876.0,616.76
2018,7,30,14,30,847.0,123.0,3.6,39.4,815.0,839.44,595.1
2018,7,30,14,45,837.0,121.0,3.6,39.15,779.0,798.47,570.21
2018,7,30,15,0,827.0,119.0,3.6,38.9,743.0,758.99,546.04
2018,7,30,15,15,814.0,116.0,3.6,38.9,701.5,710.6,515.01
2018,7,30,15,30,801.0,113.0,3.6,38.9,660.0,661.01,481.23
2018,7,30,15,45,783.0,110.0,3.65,38.2,614.5,607.33,445.04
2018,7,30,16,0,765.0,107.0,3.7,37.5,569.0,553.47,407.45
2018,7,30,16,15,721.0,109.0,3.7,36.9,514.5,490.52,361.68
2018,7,30,16,30,677.0,111.0,3.7,36.3,460.0,431.0,317.08
2018,7,30,16,45,660.0,102.5,3.75,35.7,413.0,375.89,274.39
2018,7,30,17,0,643.0,94.0,3.8,35.1,366.0,321.74,230.96
2018,7,30,17,15,604.5,86.5,3.65,34.1,315.0,263.39,183.89
2018,7,30,17,30,566.0,79.0,3.5,33.1,264.0,209.02,139.43
2018,7,30,17,45,502.5,71.5,3.35,32.1,214.0,154.49,96.48
2018,7,30,18,0,439.0,64.0,3.2,31.1,164.0,107.47,61.85
2018,7,30,18,15,370.0,52.5,3.0,30.0,122.0,64.15,34.54
2018,7,30,18,30,301.0,41.0,2.8,28.9,80.0,31.63,20.16
2018,7,30,18,45,197.5,27.5,2.6,27.8,48.5,21.6,9.03
2018,7,30,19,0,94.0,14.0,2.4,26.7,17.0,13.34,0.0
2018,7,30,19,15,47.0,7.0,2.25,26.1,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,23.95,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,23.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,22.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.05,18.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,31,5,15,47.0,9.0,1.0,19.55,11.5,8.58,0.0
2018,7,31,5,30,94.0,18.0,1.0,20.1,23.0,14.22,0.0
2018,7,31,5,45,176.5,34.0,1.05,20.7,55.5,26.53,15.51
2018,7,31,6,0,259.0,50.0,1.1,21.3,88.0,43.44,26.87
2018,7,31,6,15,243.0,64.0,1.1,22.1,111.0,73.12,45.48
2018,7,31,6,30,227.0,78.0,1.1,22.9,134.0,101.33,67.88
2018,7,31,6,45,148.5,104.0,1.15,23.65,144.0,124.7,90.61
2018,7,31,7,0,70.0,130.0,1.2,24.4,154.0,137.67,104.24
2018,7,31,7,15,93.0,153.5,1.2,25.5,191.0,171.76,130.61
2018,7,31,7,30,116.0,177.0,1.2,26.6,228.0,210.43,160.13
2018,7,31,7,45,148.0,197.0,1.25,27.65,270.5,251.29,190.84
2018,7,31,8,0,180.0,217.0,1.3,28.7,313.0,295.64,223.66
2018,7,31,8,15,216.0,237.5,1.3,29.7,363.5,345.94,260.14
2018,7,31,8,30,252.0,258.0,1.3,30.7,414.0,403.81,301.13
2018,7,31,8,45,410.0,227.0,1.3,31.7,503.0,495.13,366.66
2018,7,31,9,0,568.0,196.0,1.3,32.7,592.0,598.26,438.12
2018,7,31,9,15,653.5,178.0,1.35,33.6,659.0,670.51,486.04
2018,7,31,9,30,739.0,160.0,1.4,34.5,726.0,747.4,535.78
2018,7,31,9,45,767.5,155.5,1.45,35.45,767.0,793.59,562.16
2018,7,31,10,0,796.0,151.0,1.5,36.4,808.0,841.13,589.14
2018,7,31,10,15,806.0,151.5,1.6,36.85,837.0,876.46,609.83
2018,7,31,10,30,816.0,152.0,1.7,37.3,866.0,909.46,629.05
2018,7,31,10,45,824.5,152.0,1.85,37.7,888.5,938.03,646.15
2018,7,31,11,0,833.0,152.0,2.0,38.1,911.0,963.81,661.53
2018,7,31,11,15,838.0,151.5,2.1,38.35,925.5,974.33,667.56
2018,7,31,11,30,843.0,151.0,2.2,38.6,940.0,989.74,676.77
2018,7,31,11,45,846.5,150.0,2.35,38.8,947.5,999.95,683.48
2018,7,31,12,0,850.0,149.0,2.5,39.0,955.0,1006.86,688.29
2018,7,31,12,15,852.5,147.0,2.6,39.1,955.0,1008.43,689.79
2018,7,31,12,30,855.0,145.0,2.7,39.2,955.0,1006.62,689.35
2018,7,31,12,45,856.5,142.5,2.8,39.25,947.5,999.9,686.18
2018,7,31,13,0,858.0,140.0,2.9,39.3,940.0,989.76,681.0
2018,7,31,13,15,856.0,138.0,2.95,39.25,924.5,973.31,671.9
2018,7,31,13,30,854.0,136.0,3.0,39.2,909.0,953.59,660.84
2018,7,31,13,45,845.5,136.0,3.1,39.15,885.0,926.65,645.62
2018,7,31,14,0,837.0,136.0,3.2,39.1,861.0,896.94,628.56
2018,7,31,14,15,835.0,130.5,3.25,38.9,832.5,864.88,609.95
2018,7,31,14,30,833.0,125.0,3.3,38.7,804.0,829.98,589.34
2018,7,31,14,45,825.0,122.0,3.35,38.5,769.0,794.14,567.9
2018,7,31,15,0,817.0,119.0,3.4,38.3,734.0,751.56,541.72
2018,7,31,15,15,803.5,116.5,3.4,38.3,693.0,703.68,511.0
2018,7,31,15,30,790.0,114.0,3.4,38.3,652.0,654.66,477.48
2018,7,31,15,45,775.0,109.5,3.4,37.6,607.0,601.81,441.71
2018,7,31,16,0,760.0,105.0,3.4,36.9,562.0,548.51,404.41
2018,7,31,16,15,740.5,99.5,3.4,36.35,513.5,491.7,363.03
2018,7,31,16,30,721.0,94.0,3.4,35.8,465.0,435.47,320.63
2018,7,31,16,45,693.0,89.5,3.4,35.25,415.0,376.52,274.82
2018,7,31,17,0,665.0,85.0,3.4,34.7,365.0,320.53,229.83
2018,7,31,17,15,626.5,79.0,3.3,33.75,314.5,262.39,182.67
2018,7,31,17,30,588.0,73.0,3.2,32.8,264.0,208.16,138.08
2018,7,31,17,45,534.0,65.5,3.1,31.85,215.0,154.01,94.87
2018,7,31,18,0,480.0,58.0,3.0,30.9,166.0,106.18,59.21
2018,7,31,18,15,400.5,48.0,2.9,29.85,122.5,61.23,31.48
2018,7,31,18,30,321.0,38.0,2.8,28.8,79.0,29.97,18.75
2018,7,31,18,45,207.0,25.5,2.7,27.75,47.5,20.61,7.81
2018,7,31,19,0,93.0,13.0,2.6,26.7,16.0,12.39,0.0
2018,7,31,19,15,46.5,6.5,2.45,26.05,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,25.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,24.8,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,22.85,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.55,21.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.65,21.2,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.55,19.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,19.15,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.0,1.15,19.7,12.5,8.58,0.0
2018,8,1,5,30,140.0,18.0,1.1,20.2,25.0,14.27,0.0
2018,8,1,5,45,249.5,30.0,1.1,20.7,59.5,24.01,13.31
2018,8,1,6,0,359.0,42.0,1.1,21.2,94.0,38.91,22.26
2018,8,1,6,15,308.5,48.0,1.1,22.05,105.5,64.35,35.95
2018,8,1,6,30,258.0,54.0,1.1,22.9,117.0,83.83,52.32
2018,8,1,6,45,158.0,85.0,1.1,23.8,126.5,109.66,78.09
2018,8,1,7,0,58.0,116.0,1.1,24.7,136.0,122.1,92.05
2018,8,1,7,15,68.0,141.0,1.05,25.8,168.0,152.5,115.82
2018,8,1,7,30,78.0,166.0,1.0,26.9,200.0,184.31,140.12
2018,8,1,7,45,100.0,191.5,0.95,28.0,241.0,225.45,170.88
2018,8,1,8,0,122.0,217.0,0.9,29.1,282.0,267.39,201.5
2018,8,1,8,15,254.0,214.0,0.95,30.1,365.5,347.79,260.84
2018,8,1,8,30,386.0,211.0,1.0,31.1,449.0,443.12,329.44
2018,8,1,8,45,572.0,168.0,1.05,32.05,550.5,545.23,401.91
2018,8,1,9,0,758.0,125.0,1.1,33.0,652.0,658.71,479.75
2018,8,1,9,15,800.0,116.0,1.2,33.95,701.5,715.03,515.19
2018,8,1,9,30,842.0,107.0,1.3,34.9,751.0,769.03,547.55
2018,8,1,9,45,856.5,106.0,1.45,35.85,787.0,812.35,573.01
2018,8,1,10,0,871.0,105.0,1.6,36.8,823.0,853.9,597.08
2018,8,1,10,15,877.5,106.5,1.75,37.35,851.5,888.9,617.79
2018,8,1,10,30,884.0,108.0,1.9,37.9,880.0,921.16,636.71
2018,8,1,10,45,888.5,109.0,2.1,38.4,901.5,948.15,652.96
2018,8,1,11,0,893.0,110.0,2.3,38.9,923.0,971.99,667.25
2018,8,1,11,15,896.5,110.5,2.45,39.1,938.0,991.08,679.03
2018,8,1,11,30,900.0,111.0,2.6,39.3,953.0,1006.78,688.83
2018,8,1,11,45,901.0,111.5,2.8,39.5,959.5,1016.52,695.52
2018,8,1,12,0,902.0,112.0,3.0,39.7,966.0,1022.7,700.13
2018,8,1,12,15,901.0,112.5,3.15,39.65,965.0,1023.28,701.74
2018,8,1,12,30,900.0,113.0,3.3,39.6,964.0,1020.28,701.27
2018,8,1,12,45,896.5,114.5,3.45,39.6,955.5,1012.23,697.62
2018,8,1,13,0,893.0,116.0,3.6,39.6,947.0,1000.69,691.87
2018,8,1,13,15,890.0,115.0,3.7,39.4,931.5,983.69,683.02
2018,8,1,13,30,887.0,114.0,3.8,39.2,916.0,963.33,672.08
2018,8,1,13,45,881.5,113.5,3.9,39.05,893.0,937.89,657.76
2018,8,1,14,0,876.0,113.0,4.0,38.9,870.0,909.42,641.43
2018,8,1,14,15,868.0,112.0,4.05,38.55,840.0,875.39,621.67
2018,8,1,14,30,860.0,111.0,4.1,38.2,810.0,838.81,600.05
2018,8,1,14,45,850.0,109.0,4.15,37.9,774.0,797.26,574.76
2018,8,1,15,0,840.0,107.0,4.2,37.6,738.0,753.72,547.8
2018,8,1,15,15,827.0,105.0,4.2,37.6,697.0,706.26,516.96
2018,8,1,15,30,814.0,103.0,4.2,37.6,656.0,659.61,485.09
2018,8,1,15,45,798.0,99.5,4.25,36.65,610.5,605.99,448.85
2018,8,1,16,0,782.0,96.0,4.3,35.7,565.0,551.97,410.99
2018,8,1,16,15,760.0,93.0,4.3,35.0,516.5,495.19,369.18
2018,8,1,16,30,738.0,90.0,4.3,34.3,468.0,439.2,326.48
2018,8,1,16,45,709.0,86.0,4.3,33.6,417.5,380.43,280.29
2018,8,1,17,0,680.0,82.0,4.3,32.9,367.0,322.59,233.4
2018,8,1,17,15,641.0,76.5,4.2,32.05,316.0,263.88,185.08
2018,8,1,17,30,602.0,71.0,4.1,31.2,265.0,209.15,139.46
2018,8,1,17,45,547.0,64.0,4.0,30.3,216.0,154.45,95.38
2018,8,1,18,0,492.0,57.0,3.9,29.4,167.0,106.19,59.16
2018,8,1,18,15,411.0,47.5,3.75,28.5,123.0,60.93,31.28
2018,8,1,18,30,330.0,38.0,3.6,27.6,79.0,30.15,18.94
2018,8,1,18,45,212.0,25.0,3.45,26.7,47.0,20.28,6.95
2018,8,1,19,0,94.0,12.0,3.3,25.8,15.0,11.44,0.0
2018,8,1,19,15,47.0,6.0,3.2,25.25,7.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,24.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,23.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,21.85,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,21.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,21.35,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,21.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,20.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,20.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,19.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,19.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,18.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,18.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,2,5,15,77.0,9.0,2.0,17.85,12.5,8.58,0.0
2018,8,2,5,30,154.0,18.0,2.0,18.3,25.0,14.87,0.0
2018,8,2,5,45,262.5,29.0,2.0,18.7,59.0,23.18,12.58
2018,8,2,6,0,371.0,40.0,2.0,19.1,93.0,37.08,20.98
2018,8,2,6,15,317.5,53.0,2.05,20.0,111.5,69.2,39.94
2018,8,2,6,30,264.0,66.0,2.1,20.9,130.0,95.27,61.92
2018,8,2,6,45,190.0,95.5,2.15,21.8,147.0,125.4,90.39
2018,8,2,7,0,116.0,125.0,2.2,22.7,164.0,145.85,110.37
2018,8,2,7,15,173.5,139.5,2.25,23.75,209.5,185.98,141.56
2018,8,2,7,30,231.0,154.0,2.3,24.8,255.0,234.41,179.42
2018,8,2,7,45,339.5,155.0,2.35,25.8,324.0,300.4,230.36
2018,8,2,8,0,448.0,156.0,2.4,26.8,393.0,375.6,287.89
2018,8,2,8,15,598.0,132.0,2.5,27.75,480.5,462.58,353.71
2018,8,2,8,30,748.0,108.0,2.6,28.7,568.0,560.61,426.2
2018,8,2,8,45,809.5,96.5,2.65,29.65,628.5,626.67,473.17
2018,8,2,9,0,871.0,85.0,2.7,30.6,689.0,694.37,519.65
2018,8,2,9,15,878.5,89.0,2.85,31.25,729.0,742.88,550.66
2018,8,2,9,30,886.0,93.0,3.0,31.9,769.0,789.45,580.01
2018,8,2,9,45,889.0,97.5,3.15,32.55,802.5,830.69,605.43
2018,8,2,10,0,892.0,102.0,3.3,33.2,836.0,869.22,628.81
2018,8,2,10,15,899.5,103.0,3.35,33.6,865.5,905.29,650.45
2018,8,2,10,30,907.0,104.0,3.4,34.0,895.0,938.61,670.15
2018,8,2,10,45,912.0,105.0,3.5,34.45,917.5,966.65,686.55
2018,8,2,11,0,917.0,106.0,3.6,34.9,940.0,991.48,700.89
2018,8,2,11,15,921.0,106.5,3.65,35.25,955.5,1011.49,712.16
2018,8,2,11,30,925.0,107.0,3.7,35.6,971.0,1028.01,721.31
2018,8,2,11,45,926.5,107.0,3.75,36.0,977.5,1037.97,726.29
2018,8,2,12,0,928.0,107.0,3.8,36.4,984.0,1044.26,729.11
2018,8,2,12,15,926.5,108.0,3.85,36.5,983.0,1044.87,729.44
2018,8,2,12,30,925.0,109.0,3.9,36.6,982.0,1041.79,727.63
2018,8,2,12,45,921.5,110.5,4.0,36.75,973.5,1033.55,722.89
2018,8,2,13,0,918.0,112.0,4.1,36.9,965.0,1021.71,716.0
2018,8,2,13,15,914.5,111.5,4.15,36.75,949.0,1004.32,706.29
2018,8,2,13,30,911.0,111.0,4.2,36.6,933.0,983.48,694.45
2018,8,2,13,45,906.5,110.0,4.3,36.5,910.0,957.87,679.67
2018,8,2,14,0,902.0,109.0,4.4,36.4,887.0,929.09,662.79
2018,8,2,14,15,896.0,107.5,4.4,36.1,857.5,895.46,642.73
2018,8,2,14,30,890.0,106.0,4.4,35.8,828.0,859.07,620.69
2018,8,2,14,45,881.0,104.0,4.45,35.55,791.5,817.17,594.83
2018,8,2,15,0,872.0,102.0,4.5,35.3,755.0,773.1,567.19
2018,8,2,15,15,859.5,99.5,4.5,35.3,713.0,724.08,535.05
2018,8,2,15,30,847.0,97.0,4.5,35.3,671.0,673.68,500.66
2018,8,2,15,45,833.5,93.5,4.45,34.45,625.5,620.52,463.96
2018,8,2,16,0,820.0,90.0,4.4,33.6,580.0,567.53,426.07
2018,8,2,16,15,803.0,85.5,4.35,32.95,531.0,509.82,383.08
2018,8,2,16,30,786.0,81.0,4.3,32.3,482.0,452.31,338.69
2018,8,2,16,45,761.5,77.0,4.3,31.65,431.0,392.71,291.22
2018,8,2,17,0,737.0,73.0,4.3,31.0,380.0,334.71,243.43
2018,8,2,17,15,701.5,68.0,4.2,30.1,328.0,274.4,193.07
2018,8,2,17,30,666.0,63.0,4.1,29.2,276.0,217.59,144.96
2018,8,2,17,45,615.0,57.0,3.95,28.25,225.5,159.16,97.1
2018,8,2,18,0,564.0,51.0,3.8,27.3,175.0,108.19,58.34
2018,8,2,18,15,482.5,43.0,3.6,26.35,129.0,59.95,28.93
2018,8,2,18,30,401.0,35.0,3.4,25.4,83.0,27.54,16.94
2018,8,2,18,45,264.0,24.0,3.15,24.5,49.5,19.49,5.73
2018,8,2,19,0,127.0,13.0,2.9,23.6,16.0,12.39,0.0
2018,8,2,19,15,63.5,6.5,2.8,23.05,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,21.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,20.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,3,5,15,102.5,9.0,1.8,17.15,13.5,8.58,0.0
2018,8,3,5,30,205.0,18.0,2.0,17.7,27.0,17.16,0.0
2018,8,3,5,45,343.5,27.5,2.15,18.3,65.5,21.94,11.4
2018,8,3,6,0,482.0,37.0,2.3,18.9,104.0,35.74,18.96
2018,8,3,6,15,497.0,40.0,2.3,19.65,135.0,71.46,35.28
2018,8,3,6,30,512.0,43.0,2.3,20.4,166.0,108.83,62.44
2018,8,3,6,45,492.5,57.5,2.3,21.15,199.0,151.71,100.12
2018,8,3,7,0,473.0,72.0,2.3,21.9,232.0,192.17,136.96
2018,8,3,7,15,533.5,80.5,2.25,23.0,289.5,249.7,184.71
2018,8,3,7,30,594.0,89.0,2.2,24.1,347.0,313.83,237.02
2018,8,3,7,45,573.0,111.0,2.15,25.15,385.5,362.08,276.51
2018,8,3,8,0,552.0,133.0,2.1,26.2,424.0,407.11,311.62
2018,8,3,8,15,647.0,126.0,2.1,27.2,499.0,483.54,368.96
2018,8,3,8,30,742.0,119.0,2.1,28.2,574.0,568.29,430.44
2018,8,3,8,45,814.5,107.0,2.1,29.15,641.0,640.96,481.49
2018,8,3,9,0,887.0,95.0,2.1,30.1,708.0,715.99,532.37
2018,8,3,9,15,896.0,98.0,2.15,30.9,749.0,765.36,562.51
2018,8,3,9,30,905.0,101.0,2.2,31.7,790.0,812.85,591.0
2018,8,3,9,45,910.5,104.5,2.3,32.45,825.0,855.87,616.58
2018,8,3,10,0,916.0,108.0,2.4,33.2,860.0,896.3,640.18
2018,8,3,10,15,922.0,109.5,2.5,33.85,889.5,932.36,661.0
2018,8,3,10,30,928.0,111.0,2.6,34.5,919.0,965.48,679.82
2018,8,3,10,45,932.0,113.0,2.7,35.15,941.5,994.14,695.74
2018,8,3,11,0,936.0,115.0,2.8,35.8,964.0,1019.45,709.55
2018,8,3,11,15,938.0,116.0,2.9,36.2,978.5,1038.35,720.15
2018,8,3,11,30,940.0,117.0,3.0,36.6,993.0,1053.62,728.63
2018,8,3,11,45,940.5,118.0,3.1,36.95,1000.0,1063.73,734.2
2018,8,3,12,0,941.0,119.0,3.2,37.3,1007.0,1070.09,737.61
2018,8,3,12,15,939.5,119.5,3.3,37.45,1005.5,1070.18,737.94
2018,8,3,12,30,938.0,120.0,3.4,37.6,1004.0,1066.52,736.12
2018,8,3,12,45,933.0,121.0,3.5,37.75,993.5,1056.15,730.3
2018,8,3,13,0,928.0,122.0,3.6,37.9,983.0,1042.16,722.36
2018,8,3,13,15,921.5,122.5,3.7,37.8,965.0,1022.68,711.81
2018,8,3,13,30,915.0,123.0,3.8,37.7,947.0,999.82,699.17
2018,8,3,13,45,906.5,124.0,3.9,37.65,922.5,972.37,683.43
2018,8,3,14,0,898.0,125.0,4.0,37.6,898.0,941.93,665.71
2018,8,3,14,15,886.5,124.5,4.05,37.35,865.0,904.57,643.67
2018,8,3,14,30,875.0,124.0,4.1,37.1,832.0,864.8,619.86
2018,8,3,14,45,859.5,124.0,4.15,36.85,793.5,820.13,592.51
2018,8,3,15,0,844.0,124.0,4.2,36.6,755.0,777.57,566.2
2018,8,3,15,15,830.5,121.0,4.2,36.6,712.5,727.8,533.87
2018,8,3,15,30,817.0,118.0,4.2,36.6,670.0,676.82,498.58
2018,8,3,15,45,792.5,116.5,4.2,35.95,621.0,619.52,459.08
2018,8,3,16,0,768.0,115.0,4.2,35.3,572.0,562.63,418.61
2018,8,3,16,15,736.0,113.0,4.15,34.75,520.0,501.67,373.65
2018,8,3,16,30,704.0,111.0,4.1,34.2,468.0,442.76,328.81
2018,8,3,16,45,667.0,106.0,4.05,33.65,415.0,381.1,280.67
2018,8,3,17,0,630.0,101.0,4.0,33.1,362.0,322.62,233.69
2018,8,3,17,15,583.5,94.0,3.75,32.15,309.5,262.97,185.38
2018,8,3,17,30,537.0,87.0,3.5,31.2,257.0,208.29,140.67
2018,8,3,17,45,475.5,77.0,3.3,30.25,207.0,153.48,97.32
2018,8,3,18,0,414.0,67.0,3.1,29.3,157.0,104.63,61.11
2018,8,3,18,15,335.5,53.5,2.9,28.3,113.5,60.74,33.51
2018,8,3,18,30,257.0,40.0,2.7,27.3,70.0,31.04,19.53
2018,8,3,18,45,160.5,25.5,2.5,26.25,41.0,20.14,4.94
2018,8,3,19,0,64.0,11.0,2.3,25.2,12.0,10.48,0.0
2018,8,3,19,15,32.0,5.5,2.3,24.7,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.0,22.15,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,4,5,15,57.5,7.5,1.1,20.3,10.0,7.15,0.0
2018,8,4,5,30,115.0,15.0,1.2,21.0,20.0,14.3,0.0
2018,8,4,5,45,219.0,30.0,1.35,21.7,54.5,23.5,12.12
2018,8,4,6,0,323.0,45.0,1.5,22.4,89.0,39.67,23.4
2018,8,4,6,15,395.0,56.5,1.55,23.15,134.0,78.95,44.53
2018,8,4,6,30,467.0,68.0,1.6,23.9,179.0,125.9,77.16
2018,8,4,6,45,517.5,77.5,1.6,24.65,228.5,175.49,116.49
2018,8,4,7,0,568.0,87.0,1.6,25.4,278.0,231.01,162.24
2018,8,4,7,15,604.5,95.5,1.8,26.4,329.5,286.77,208.77
2018,8,4,7,30,641.0,104.0,2.0,27.4,381.0,346.22,257.35
2018,8,4,7,45,666.5,111.0,2.15,28.4,431.0,402.83,302.58
2018,8,4,8,0,692.0,118.0,2.3,29.4,481.0,461.24,347.64
2018,8,4,8,15,713.5,123.5,2.5,30.25,529.5,517.5,390.01
2018,8,4,8,30,735.0,129.0,2.7,31.1,578.0,574.52,431.57
2018,8,4,8,45,750.5,134.0,2.9,31.95,622.5,627.63,469.1
2018,8,4,9,0,766.0,139.0,3.1,32.8,667.0,679.39,504.67
2018,8,4,9,15,791.5,136.5,3.3,33.5,711.0,730.87,539.69
2018,8,4,9,30,817.0,134.0,3.5,34.2,755.0,782.07,572.21
2018,8,4,9,45,842.5,128.0,3.7,34.95,794.5,829.04,601.31
2018,8,4,10,0,868.0,122.0,3.9,35.7,834.0,870.06,626.12
2018,8,4,10,15,877.5,121.5,4.0,36.05,863.0,905.72,647.8
2018,8,4,10,30,887.0,121.0,4.1,36.4,892.0,938.79,667.71
2018,8,4,10,45,896.5,119.5,4.2,36.75,915.5,968.07,685.1
2018,8,4,11,0,906.0,118.0,4.3,37.1,939.0,994.39,700.58
2018,8,4,11,15,911.5,117.5,4.35,37.2,954.5,1014.66,712.73
2018,8,4,11,30,917.0,117.0,4.4,37.3,970.0,1031.53,722.82
2018,8,4,11,45,920.5,115.5,4.5,37.45,977.5,1041.88,729.04
2018,8,4,12,0,924.0,114.0,4.6,37.6,985.0,1048.6,733.13
2018,8,4,12,15,923.0,114.0,4.75,37.55,983.5,1048.64,734.06
2018,8,4,12,30,922.0,114.0,4.9,37.5,982.0,1044.99,732.88
2018,8,4,12,45,920.5,113.5,5.0,37.45,973.0,1036.66,728.82
2018,8,4,13,0,919.0,113.0,5.1,37.4,964.0,1024.69,722.54
2018,8,4,13,15,918.5,110.5,5.2,37.25,948.5,1008.06,713.65
2018,8,4,13,30,918.0,108.0,5.3,37.1,933.0,987.85,702.47
2018,8,4,13,45,916.0,104.5,5.35,36.9,909.5,961.73,687.25
2018,8,4,14,0,914.0,101.0,5.4,36.7,886.0,932.27,669.79
2018,8,4,14,15,909.5,98.5,5.45,36.4,856.5,898.44,649.6
2018,8,4,14,30,905.0,96.0,5.5,36.1,827.0,861.7,627.28
2018,8,4,14,45,899.5,93.5,5.5,35.75,792.0,821.41,602.21
2018,8,4,15,0,894.0,91.0,5.5,35.4,757.0,778.64,575.15
2018,8,4,15,15,882.5,89.0,5.5,35.4,715.0,729.79,542.71
2018,8,4,15,30,871.0,87.0,5.5,35.4,673.0,679.41,508.31
2018,8,4,15,45,856.5,84.5,5.45,34.4,627.0,625.37,470.78
2018,8,4,16,0,842.0,82.0,5.4,33.4,581.0,570.63,431.39
2018,8,4,16,15,821.0,79.5,5.25,32.75,531.0,512.44,387.21
2018,8,4,16,30,800.0,77.0,5.1,32.1,481.0,454.03,341.45
2018,8,4,16,45,771.5,74.0,5.0,31.45,429.0,392.91,292.29
2018,8,4,17,0,743.0,71.0,4.9,30.8,377.0,333.84,243.26
2018,8,4,17,15,705.0,67.0,4.65,30.0,324.5,273.35,192.33
2018,8,4,17,30,667.0,63.0,4.4,29.2,272.0,215.12,142.9
2018,8,4,17,45,610.5,57.0,4.2,28.4,221.0,157.22,95.6
2018,8,4,18,0,554.0,51.0,4.0,27.6,170.0,105.91,56.92
2018,8,4,18,15,467.5,42.5,3.65,26.75,124.0,57.68,27.87
2018,8,4,18,30,381.0,34.0,3.3,25.9,78.0,26.9,16.2
2018,8,4,18,45,244.5,23.0,2.9,25.05,46.0,18.81,2.98
2018,8,4,19,0,108.0,12.0,2.5,24.2,14.0,11.44,0.0
2018,8,4,19,15,54.0,6.0,2.45,23.65,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,21.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,20.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,5,5,15,91.0,8.5,1.55,16.9,12.0,0.0,0.0
2018,8,5,5,30,182.0,17.0,1.7,17.5,24.0,16.2,0.0
2018,8,5,5,45,323.0,26.5,1.85,18.1,61.5,21.21,10.3
2018,8,5,6,0,464.0,36.0,2.0,18.7,99.0,34.21,18.2
2018,8,5,6,15,508.5,42.5,2.05,19.5,139.0,74.27,37.27
2018,8,5,6,30,553.0,49.0,2.1,20.3,179.0,119.73,69.59
2018,8,5,6,45,445.0,73.5,2.2,21.1,195.0,157.4,106.55
2018,8,5,7,0,337.0,98.0,2.3,21.9,211.0,180.08,131.43
2018,8,5,7,15,476.5,95.5,2.35,22.8,284.5,246.18,183.39
2018,8,5,7,30,616.0,93.0,2.4,23.7,358.0,326.25,246.92
2018,8,5,7,45,687.5,93.0,2.45,24.6,424.0,394.4,301.54
2018,8,5,8,0,759.0,93.0,2.5,25.5,490.0,470.08,360.45
2018,8,5,8,15,821.0,85.5,2.6,26.35,553.0,538.41,412.58
2018,8,5,8,30,883.0,78.0,2.7,27.2,616.0,610.3,465.79
2018,8,5,8,45,897.5,79.5,2.75,28.1,662.5,665.48,504.77
2018,8,5,9,0,912.0,81.0,2.8,29.0,709.0,719.74,541.04
2018,8,5,9,15,917.5,85.5,2.95,29.75,749.5,769.26,572.59
2018,8,5,9,30,923.0,90.0,3.1,30.5,790.0,816.55,602.14
2018,8,5,9,45,924.5,95.0,3.2,31.25,824.0,858.62,627.52
2018,8,5,10,0,926.0,100.0,3.3,32.0,858.0,897.75,650.65
2018,8,5,10,15,932.5,101.0,3.45,32.45,887.5,934.11,672.86
2018,8,5,10,30,939.0,102.0,3.6,32.9,917.0,967.52,693.05
2018,8,5,10,45,944.0,103.0,3.7,33.35,939.5,996.41,709.95
2018,8,5,11,0,949.0,104.0,3.8,33.8,962.0,1021.95,724.69
2018,8,5,11,15,952.0,105.0,3.9,34.0,977.5,1042.06,736.77
2018,8,5,11,30,955.0,106.0,4.0,34.2,993.0,1058.52,746.65
2018,8,5,11,45,957.5,106.0,4.1,34.4,1001.0,1069.72,753.34
2018,8,5,12,0,960.0,106.0,4.2,34.6,1009.0,1077.14,757.79
2018,8,5,12,15,963.0,104.5,4.25,34.65,1009.5,1079.68,759.46
2018,8,5,12,30,966.0,103.0,4.3,34.7,1010.0,1078.35,758.86
2018,8,5,12,45,968.5,99.5,4.4,34.75,1002.0,1070.56,754.65
2018,8,5,13,0,971.0,96.0,4.5,34.8,994.0,1058.84,748.08
2018,8,5,13,15,967.0,96.0,4.5,34.75,977.0,1040.54,737.17
2018,8,5,13,30,963.0,96.0,4.5,34.7,960.0,1018.6,724.02
2018,8,5,13,45,957.5,95.5,4.55,34.65,935.5,991.23,707.7
2018,8,5,14,0,952.0,95.0,4.6,34.6,911.0,960.54,689.19
2018,8,5,14,15,945.0,94.5,4.6,34.45,880.5,925.4,667.73
2018,8,5,14,30,938.0,94.0,4.6,34.3,850.0,887.37,644.23
2018,8,5,14,45,929.5,93.0,4.6,34.15,813.0,844.94,617.6
2018,8,5,15,0,921.0,92.0,4.6,34.0,776.0,800.15,589.1
2018,8,5,15,15,909.5,89.5,4.6,34.0,733.0,749.56,555.91
2018,8,5,15,30,898.0,87.0,4.6,34.0,690.0,697.35,520.74
2018,8,5,15,45,881.0,85.5,4.55,33.4,642.0,641.4,481.4
2018,8,5,16,0,864.0,84.0,4.5,32.8,594.0,584.91,440.4
2018,8,5,16,15,842.0,81.5,4.45,32.3,542.5,525.02,395.34
2018,8,5,16,30,820.0,79.0,4.4,31.8,491.0,464.89,348.58
2018,8,5,16,45,791.0,75.0,4.35,31.35,437.0,401.36,297.69
2018,8,5,17,0,762.0,71.0,4.3,30.9,383.0,339.92,246.87
2018,8,5,17,15,722.0,67.0,4.0,30.1,329.0,277.69,194.74
2018,8,5,17,30,682.0,63.0,3.7,29.3,275.0,219.48,145.46
2018,8,5,17,45,623.5,57.5,3.35,28.45,223.0,159.26,96.49
2018,8,5,18,0,565.0,52.0,3.0,27.6,171.0,107.41,57.64
2018,8,5,18,15,473.5,43.0,2.65,26.55,124.0,57.85,28.08
2018,8,5,18,30,382.0,34.0,2.3,25.5,77.0,27.07,16.27
2018,8,5,18,45,235.0,22.5,1.95,24.45,44.5,18.48,1.18
2018,8,5,19,0,88.0,11.0,1.6,23.4,12.0,10.48,0.0
2018,8,5,19,15,44.0,5.5,1.6,22.95,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,19.95,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,6,5,15,24.0,5.5,1.15,17.45,6.5,0.0,0.0
2018,8,6,5,30,48.0,11.0,1.3,18.2,13.0,10.48,0.0
2018,8,6,5,45,107.0,28.5,1.45,18.95,40.5,23.52,11.6
2018,8,6,6,0,166.0,46.0,1.6,19.7,68.0,39.8,25.25
2018,8,6,6,15,204.5,66.0,1.6,20.35,105.5,72.42,46.64
2018,8,6,6,30,243.0,86.0,1.6,21.0,143.0,110.18,74.89
2018,8,6,6,45,273.0,107.0,1.6,21.7,186.0,152.09,108.61
2018,8,6,7,0,303.0,128.0,1.6,22.4,229.0,197.77,146.05
2018,8,6,7,15,340.0,148.0,1.75,23.35,279.5,248.32,187.0
2018,8,6,7,30,377.0,168.0,1.9,24.3,330.0,303.06,230.67
2018,8,6,7,45,397.0,188.0,2.05,25.2,377.5,354.38,271.01
2018,8,6,8,0,417.0,208.0,2.2,26.1,425.0,407.46,311.56
2018,8,6,8,15,434.5,224.0,2.4,27.1,470.0,460.86,351.14
2018,8,6,8,30,452.0,240.0,2.6,28.1,515.0,511.88,387.94
2018,8,6,8,45,463.5,256.0,2.85,29.1,556.5,559.81,421.63
2018,8,6,9,0,475.0,272.0,3.1,30.1,598.0,607.72,454.46
2018,8,6,9,15,518.0,270.0,3.3,31.0,645.0,661.18,491.22
2018,8,6,9,30,561.0,268.0,3.5,31.9,692.0,716.58,528.57
2018,8,6,9,45,610.0,256.0,3.7,32.75,737.0,770.27,564.42
2018,8,6,10,0,659.0,244.0,3.9,33.6,782.0,824.03,599.72
2018,8,6,10,15,663.0,251.0,4.0,34.1,809.0,857.19,620.15
2018,8,6,10,30,667.0,258.0,4.1,34.6,836.0,888.11,638.97
2018,8,6,10,45,666.5,266.0,4.15,35.05,855.5,913.42,653.76
2018,8,6,11,0,666.0,274.0,4.2,35.5,875.0,936.02,666.7
2018,8,6,11,15,666.0,279.0,4.3,35.75,888.5,953.38,677.13
2018,8,6,11,30,666.0,284.0,4.4,36.0,902.0,967.91,685.77
2018,8,6,11,45,662.5,288.5,4.45,36.25,907.0,975.56,689.76
2018,8,6,12,0,659.0,293.0,4.5,36.5,912.0,980.22,691.95
2018,8,6,12,15,677.5,281.0,4.6,36.6,917.0,987.81,697.56
2018,8,6,12,30,696.0,269.0,4.7,36.7,922.0,992.24,701.2
2018,8,6,12,45,719.0,252.0,4.75,36.8,921.0,992.8,701.68
2018,8,6,13,0,742.0,235.0,4.8,36.9,920.0,989.71,699.96
2018,8,6,13,15,738.5,232.5,4.85,36.85,904.0,971.89,689.41
2018,8,6,13,30,735.0,230.0,4.9,36.8,888.0,951.14,677.18
2018,8,6,13,45,729.0,226.5,4.95,36.75,864.5,924.23,660.96
2018,8,6,14,0,723.0,223.0,5.0,36.7,841.0,894.77,643.02
2018,8,6,14,15,717.5,216.5,5.0,36.5,811.5,860.33,621.8
2018,8,6,14,30,712.0,210.0,5.0,36.3,782.0,823.64,598.58
2018,8,6,14,45,704.5,202.5,5.0,36.1,747.0,782.27,571.71
2018,8,6,15,0,697.0,195.0,5.0,35.9,712.0,739.17,543.18
2018,8,6,15,15,680.0,190.0,5.0,35.9,670.0,690.18,509.42
2018,8,6,15,30,663.0,185.0,5.0,35.9,628.0,640.69,474.67
2018,8,6,15,45,652.0,173.5,4.9,35.3,583.5,588.4,438.2
2018,8,6,16,0,641.0,162.0,4.8,34.7,539.0,535.63,400.35
2018,8,6,16,15,632.0,149.0,4.7,34.2,493.0,482.19,360.72
2018,8,6,16,30,623.0,136.0,4.6,33.7,447.0,428.51,319.64
2018,8,6,16,45,602.5,124.5,4.45,33.2,398.0,371.55,274.84
2018,8,6,17,0,582.0,113.0,4.3,32.7,349.0,316.09,229.95
2018,8,6,17,15,547.0,102.0,3.8,31.75,299.0,258.66,183.13
2018,8,6,17,30,512.0,91.0,3.3,30.8,249.0,204.95,138.89
2018,8,6,17,45,464.0,78.0,2.8,29.85,200.5,149.56,94.64
2018,8,6,18,0,416.0,65.0,2.3,28.9,152.0,101.66,58.77
2018,8,6,18,15,336.5,51.5,2.05,27.9,109.0,57.77,31.58
2018,8,6,18,30,257.0,38.0,1.8,26.9,66.0,29.63,18.07
2018,8,6,18,45,155.5,23.0,1.55,25.9,37.5,18.24,0.0
2018,8,6,19,0,54.0,8.0,1.3,24.9,9.0,7.63,0.0
2018,8,6,19,15,27.0,4.0,1.25,24.5,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,18.55,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,7,5,15,23.5,5.0,1.0,18.75,6.0,0.0,0.0
2018,8,7,5,30,47.0,10.0,1.1,19.4,12.0,9.53,0.0
2018,8,7,5,45,108.0,27.0,1.2,20.0,39.0,22.35,10.24
2018,8,7,6,0,169.0,44.0,1.3,20.6,66.0,38.19,23.83
2018,8,7,6,15,209.5,62.0,1.35,21.3,102.0,69.42,43.81
2018,8,7,6,30,250.0,80.0,1.4,22.0,138.0,105.92,70.79
2018,8,7,6,45,268.5,98.5,1.5,22.65,175.0,143.67,101.57
2018,8,7,7,0,287.0,117.0,1.6,23.3,212.0,183.71,134.9
2018,8,7,7,15,319.0,134.5,1.7,24.2,257.0,229.27,172.01
2018,8,7,7,30,351.0,152.0,1.8,25.1,302.0,278.42,211.42
2018,8,7,7,45,381.5,168.5,1.85,26.05,350.5,332.44,253.6
2018,8,7,8,0,412.0,185.0,1.9,27.0,399.0,386.95,295.0
2018,8,7,8,15,453.0,197.5,2.0,27.8,454.0,446.02,338.98
2018,8,7,8,30,494.0,210.0,2.1,28.6,509.0,508.54,384.3
2018,8,7,8,45,551.0,211.5,2.15,29.45,569.0,573.71,430.37
2018,8,7,9,0,608.0,213.0,2.2,30.3,629.0,645.37,479.62
2018,8,7,9,15,638.0,214.0,2.25,31.1,674.0,697.83,514.25
2018,8,7,9,30,668.0,215.0,2.3,31.9,719.0,750.83,548.5
2018,8,7,9,45,694.0,212.5,2.35,32.7,758.0,797.26,577.64
2018,8,7,10,0,720.0,210.0,2.4,33.5,797.0,843.12,605.76
2018,8,7,10,15,728.5,214.0,2.5,33.95,826.0,879.12,627.38
2018,8,7,10,30,737.0,218.0,2.6,34.4,855.0,912.93,647.51
2018,8,7,10,45,726.0,230.0,2.7,34.85,870.5,934.14,659.58
2018,8,7,11,0,715.0,242.0,2.8,35.3,886.0,951.97,669.61
2018,8,7,11,15,700.0,252.5,2.95,35.55,891.5,961.02,675.14
2018,8,7,11,30,685.0,263.0,3.1,35.8,897.0,966.64,678.57
2018,8,7,11,45,705.5,254.0,3.2,36.05,911.5,984.92,689.84
2018,8,7,12,0,726.0,245.0,3.3,36.3,926.0,1000.31,699.18
2018,8,7,12,15,750.5,232.0,3.4,36.35,935.0,1012.5,707.21
2018,8,7,12,30,775.0,219.0,3.5,36.4,944.0,1021.26,713.23
2018,8,7,12,45,783.0,211.5,3.6,36.45,938.5,1008.99,706.24
2018,8,7,13,0,791.0,204.0,3.7,36.5,933.0,1000.51,701.84
2018,8,7,13,15,786.5,202.5,3.8,36.4,916.5,982.33,691.77
2018,8,7,13,30,782.0,201.0,3.9,36.3,900.0,961.11,679.82
2018,8,7,13,45,776.0,198.0,3.95,36.2,876.0,939.14,667.11
2018,8,7,14,0,770.0,195.0,4.0,36.1,852.0,909.0,649.08
2018,8,7,14,15,760.0,192.5,4.05,35.85,821.5,873.32,627.74
2018,8,7,14,30,750.0,190.0,4.1,35.6,791.0,835.52,604.81
2018,8,7,14,45,737.5,185.5,4.15,35.4,754.0,791.78,577.32
2018,8,7,15,0,725.0,181.0,4.2,35.2,717.0,746.57,547.66
2018,8,7,15,15,708.5,176.0,4.2,35.2,674.5,696.76,513.59
2018,8,7,15,30,692.0,171.0,4.2,35.2,632.0,646.34,478.4
2018,8,7,15,45,670.5,165.0,4.15,34.45,585.5,591.48,440.53
2018,8,7,16,0,649.0,159.0,4.1,33.7,539.0,537.09,401.85
2018,8,7,16,15,614.5,153.0,4.0,33.15,487.0,476.71,357.21
2018,8,7,16,30,580.0,147.0,3.9,32.6,435.0,416.31,311.39
2018,8,7,16,45,548.5,137.0,3.85,32.1,385.0,358.81,266.5
2018,8,7,17,0,517.0,127.0,3.8,31.6,335.0,304.12,222.65
2018,8,7,17,15,477.0,115.0,3.5,30.65,285.5,248.18,177.49
2018,8,7,17,30,437.0,103.0,3.2,29.7,236.0,196.6,135.49
2018,8,7,17,45,380.5,87.5,2.85,28.75,187.5,143.68,93.79
2018,8,7,18,0,324.0,72.0,2.5,27.8,139.0,97.62,59.58
2018,8,7,18,15,252.5,54.5,2.25,26.8,97.5,56.19,32.76
2018,8,7,18,30,181.0,37.0,2.0,25.8,56.0,28.82,17.35
2018,8,7,18,45,106.5,21.5,1.7,24.8,31.0,17.02,0.0
2018,8,7,19,0,32.0,6.0,1.4,23.8,6.0,5.72,0.0
2018,8,7,19,15,16.0,3.0,1.4,23.35,3.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,8,5,15,36.0,6.0,0.6,19.25,7.0,0.0,0.0
2018,8,8,5,30,72.0,12.0,0.6,19.8,14.0,11.44,0.0
2018,8,8,5,45,169.0,28.0,0.55,20.35,46.0,22.01,9.49
2018,8,8,6,0,266.0,44.0,0.5,20.9,78.0,37.67,22.67
2018,8,8,6,15,322.0,58.5,0.55,21.65,118.5,73.8,43.26
2018,8,8,6,30,378.0,73.0,0.6,22.4,159.0,116.86,73.88
2018,8,8,6,45,406.0,88.0,0.65,23.15,202.0,161.74,110.06
2018,8,8,7,0,434.0,103.0,0.7,23.9,245.0,209.93,149.99
2018,8,8,7,15,500.5,111.0,0.9,25.1,302.5,266.89,195.68
2018,8,8,7,30,567.0,119.0,1.1,26.3,360.0,333.43,248.26
2018,8,8,7,45,610.0,125.0,1.3,27.5,414.5,392.76,294.68
2018,8,8,8,0,653.0,131.0,1.5,28.7,469.0,455.96,342.63
2018,8,8,8,15,682.0,136.0,1.7,29.7,519.5,514.05,385.73
2018,8,8,8,30,711.0,141.0,1.9,30.7,570.0,573.74,428.65
2018,8,8,8,45,728.0,146.5,2.15,31.75,615.5,627.43,466.15
2018,8,8,9,0,745.0,152.0,2.4,32.8,661.0,680.88,502.42
2018,8,8,9,15,753.5,159.0,2.45,33.45,700.5,729.06,533.86
2018,8,8,9,30,762.0,166.0,2.5,34.1,740.0,775.74,563.36
2018,8,8,9,45,765.0,174.0,2.55,34.75,773.5,817.21,588.04
2018,8,8,10,0,768.0,182.0,2.6,35.4,807.0,856.36,610.9
2018,8,8,10,15,778.0,183.5,2.65,35.8,836.0,888.57,629.71
2018,8,8,10,30,788.0,185.0,2.7,36.2,865.0,922.13,649.28
2018,8,8,10,45,796.0,186.0,2.7,36.6,887.5,950.82,665.26
2018,8,8,11,0,804.0,187.0,2.7,37.0,910.0,976.76,679.46
2018,8,8,11,15,810.0,186.5,2.7,37.2,925.0,996.32,690.27
2018,8,8,11,30,816.0,186.0,2.7,37.4,940.0,1012.75,699.23
2018,8,8,11,45,820.5,185.0,2.65,37.6,948.0,1023.93,704.61
2018,8,8,12,0,825.0,184.0,2.6,37.8,956.0,1031.75,708.06
2018,8,8,12,15,829.5,181.0,2.6,37.9,956.5,1034.12,709.09
2018,8,8,12,30,834.0,178.0,2.6,38.0,957.0,1032.99,708.18
2018,8,8,12,45,838.0,173.5,2.55,38.1,950.0,1026.32,703.57
2018,8,8,13,0,842.0,169.0,2.5,38.2,943.0,1016.09,696.98
2018,8,8,13,15,840.5,166.0,2.5,38.2,927.0,998.52,686.81
2018,8,8,13,30,839.0,163.0,2.5,38.2,911.0,977.62,674.72
2018,8,8,13,45,835.5,159.5,2.5,38.15,887.5,951.11,659.36
2018,8,8,14,0,832.0,156.0,2.5,38.1,864.0,921.58,642.12
2018,8,8,14,15,826.0,152.5,2.55,37.9,834.0,886.97,622.4
2018,8,8,14,30,820.0,149.0,2.6,37.7,804.0,849.78,600.83
2018,8,8,14,45,811.0,144.5,2.65,37.5,767.5,806.79,575.23
2018,8,8,15,0,802.0,140.0,2.7,37.3,731.0,761.83,547.96
2018,8,8,15,15,787.0,137.0,2.7,37.3,688.5,712.34,515.81
2018,8,8,15,30,772.0,134.0,2.7,37.3,646.0,661.88,481.55
2018,8,8,15,45,755.5,128.0,2.8,36.6,599.5,607.26,445.25
2018,8,8,16,0,739.0,122.0,2.9,35.9,553.0,551.62,406.84
2018,8,8,16,15,718.0,116.0,2.9,35.3,503.5,493.71,364.89
2018,8,8,16,30,697.0,110.0,2.9,34.7,454.0,436.63,322.02
2018,8,8,16,45,666.5,102.5,2.95,34.05,402.0,375.35,274.74
2018,8,8,17,0,636.0,95.0,3.0,33.4,350.0,316.59,227.84
2018,8,8,17,15,593.5,87.0,2.9,32.3,298.0,256.71,179.51
2018,8,8,17,30,551.0,79.0,2.8,31.2,246.0,201.38,134.27
2018,8,8,17,45,491.0,69.5,2.7,30.05,196.5,146.55,90.97
2018,8,8,18,0,431.0,60.0,2.6,28.9,147.0,98.96,56.1
2018,8,8,18,15,344.0,47.5,2.5,27.85,104.0,54.85,29.41
2018,8,8,18,30,257.0,35.0,2.4,26.8,61.0,27.34,15.88
2018,8,8,18,45,152.5,21.5,2.3,25.75,34.5,17.1,0.0
2018,8,8,19,0,48.0,8.0,2.2,24.7,8.0,7.63,0.0
2018,8,8,19,15,24.0,4.0,2.05,24.2,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,23.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,20.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,20.65,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,20.8,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,20.9,0.0,0.0,0.0
2018,8,9,5,15,46.5,6.5,0.3,21.45,8.0,0.0,0.0
2018,8,9,5,30,93.0,13.0,0.4,22.0,16.0,12.39,0.0
2018,8,9,5,45,209.0,27.0,0.55,22.55,49.0,21.27,8.26
2018,8,9,6,0,325.0,41.0,0.7,23.1,82.0,36.93,21.44
2018,8,9,6,15,407.5,51.5,0.75,23.9,127.5,74.9,40.7
