Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,6,30,490.0,62.0,0.8,24.7,173.0,123.19,73.53
2018,8,9,6,45,523.0,72.5,0.85,25.5,218.5,171.88,112.59
2018,8,9,7,0,556.0,83.0,0.9,26.3,264.0,224.38,156.24
2018,8,9,7,15,616.5,87.5,1.0,27.5,321.0,283.39,204.05
2018,8,9,7,30,677.0,92.0,1.1,28.7,378.0,348.88,256.04
2018,8,9,7,45,716.0,95.5,1.15,29.9,433.0,410.12,303.59
2018,8,9,8,0,755.0,99.0,1.2,31.1,488.0,475.1,352.06
2018,8,9,8,15,778.5,102.0,1.3,32.1,538.0,533.21,394.39
2018,8,9,8,30,802.0,105.0,1.4,33.1,588.0,592.11,435.73
2018,8,9,8,45,821.0,107.5,1.5,34.15,635.0,648.06,473.47
2018,8,9,9,0,840.0,110.0,1.6,35.2,682.0,703.71,509.73
2018,8,9,9,15,838.5,119.5,1.7,35.8,720.0,750.81,539.0
2018,8,9,9,30,837.0,129.0,1.8,36.4,758.0,795.28,565.73
2018,8,9,9,45,830.0,141.5,1.9,37.05,790.0,835.53,589.3
2018,8,9,10,0,823.0,154.0,2.0,37.7,822.0,872.46,610.53
2018,8,9,10,15,832.5,155.0,2.05,38.1,851.5,908.98,631.51
2018,8,9,10,30,842.0,156.0,2.1,38.5,881.0,943.0,650.77
2018,8,9,10,45,849.5,156.5,2.2,38.95,904.0,971.95,667.18
2018,8,9,11,0,857.0,157.0,2.3,39.4,927.0,997.92,681.78
2018,8,9,11,15,861.5,157.5,2.4,39.6,942.0,1017.83,693.47
2018,8,9,11,30,866.0,158.0,2.5,39.8,957.0,1034.39,703.25
2018,8,9,11,45,869.0,157.5,2.6,40.0,964.5,1035.43,703.84
2018,8,9,12,0,872.0,157.0,2.7,40.2,972.0,1042.32,708.16
2018,8,9,12,15,864.5,161.5,2.8,40.25,968.5,1049.95,713.42
2018,8,9,12,30,857.0,166.0,2.9,40.3,965.0,1044.34,710.81
2018,8,9,12,45,845.0,171.5,2.95,40.3,953.0,1031.75,703.89
2018,8,9,13,0,833.0,177.0,3.0,40.3,941.0,1015.82,695.06
2018,8,9,13,15,829.0,174.5,3.05,40.15,923.5,996.41,684.61
2018,8,9,13,30,825.0,172.0,3.1,40.0,906.0,973.8,672.2
2018,8,9,13,45,819.5,169.5,3.15,39.85,882.0,946.7,656.98
2018,8,9,14,0,814.0,167.0,3.2,39.7,858.0,916.71,639.89
2018,8,9,14,15,806.0,163.5,3.25,39.45,827.0,880.81,619.18
2018,8,9,14,30,798.0,160.0,3.3,39.2,796.0,842.51,596.72
2018,8,9,14,45,787.0,155.5,3.35,38.9,758.5,798.63,570.44
2018,8,9,15,0,776.0,151.0,3.4,38.6,721.0,753.0,542.62
2018,8,9,15,15,760.0,147.5,3.4,38.6,678.5,704.74,510.47
2018,8,9,15,30,744.0,144.0,3.4,38.6,636.0,653.88,475.73
2018,8,9,15,45,725.5,138.5,3.4,37.75,589.5,598.94,438.92
2018,8,9,16,0,707.0,133.0,3.4,36.9,543.0,544.03,400.85
2018,8,9,16,15,683.5,126.0,3.4,36.25,493.0,485.39,358.42
2018,8,9,16,30,660.0,119.0,3.4,35.6,443.0,427.94,315.39
2018,8,9,16,45,627.5,111.5,3.35,34.95,391.5,367.83,268.96
2018,8,9,17,0,595.0,104.0,3.3,34.3,340.0,310.53,223.33
2018,8,9,17,15,550.5,95.5,3.05,33.25,289.0,251.95,176.28
2018,8,9,17,30,506.0,87.0,2.8,32.2,238.0,198.23,132.74
2018,8,9,17,45,444.5,75.0,2.55,31.15,188.5,142.01,88.81
2018,8,9,18,0,383.0,63.0,2.3,30.1,139.0,94.88,54.51
2018,8,9,18,15,299.0,49.0,2.1,29.1,97.5,52.63,28.73
2018,8,9,18,30,215.0,35.0,1.9,28.1,56.0,27.38,15.57
2018,8,9,18,45,125.5,20.5,1.7,27.1,31.0,16.32,0.0
2018,8,9,19,0,36.0,6.0,1.5,26.1,6.0,5.72,0.0
2018,8,9,19,15,18.0,3.0,1.4,25.7,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,25.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,21.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.45,22.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,10,5,15,32.5,5.5,0.85,22.8,6.5,0.0,0.0
2018,8,10,5,30,65.0,11.0,1.0,23.4,13.0,10.48,0.0
2018,8,10,5,45,160.0,27.0,1.15,24.0,43.5,21.28,7.48
2018,8,10,6,0,255.0,43.0,1.3,24.6,74.0,36.57,21.48
2018,8,10,6,15,331.5,56.5,1.4,25.45,117.5,72.69,41.32
2018,8,10,6,30,408.0,70.0,1.5,26.3,161.0,118.22,72.63
2018,8,10,6,45,464.5,80.5,1.6,27.1,210.0,166.45,110.16
2018,8,10,7,0,521.0,91.0,1.7,27.9,259.0,223.12,156.0
2018,8,10,7,15,562.5,99.0,1.55,29.1,310.0,277.5,200.21
2018,8,10,7,30,604.0,107.0,1.4,30.3,361.0,336.23,246.64
2018,8,10,7,45,628.5,115.0,1.25,31.45,409.5,391.6,289.12
2018,8,10,8,0,653.0,123.0,1.1,32.6,458.0,448.76,330.87
2018,8,10,8,15,645.0,138.0,1.15,33.4,496.5,496.61,365.42
2018,8,10,8,30,637.0,153.0,1.2,34.2,535.0,542.31,397.07
2018,8,10,8,45,695.5,146.0,1.2,34.95,593.0,606.85,440.94
2018,8,10,9,0,754.0,139.0,1.2,35.7,651.0,674.93,485.58
2018,8,10,9,15,766.5,143.5,1.35,36.25,691.5,722.45,516.6
2018,8,10,9,30,779.0,148.0,1.5,36.8,732.0,769.84,546.13
2018,8,10,9,45,787.5,152.5,1.65,37.35,767.0,812.45,571.95
2018,8,10,10,0,796.0,157.0,1.8,37.9,802.0,853.04,596.26
2018,8,10,10,15,803.0,160.5,1.95,38.25,831.0,889.04,618.02
2018,8,10,10,30,810.0,164.0,2.1,38.6,860.0,922.52,638.13
2018,8,10,10,45,814.0,166.5,2.25,38.9,881.0,949.46,654.3
2018,8,10,11,0,818.0,169.0,2.4,39.2,902.0,973.41,668.67
2018,8,10,11,15,820.5,171.0,2.55,39.35,916.5,992.25,680.41
2018,8,10,11,30,823.0,173.0,2.7,39.5,931.0,1007.83,690.25
2018,8,10,11,45,822.0,175.5,2.85,39.7,937.0,1017.07,696.18
2018,8,10,12,0,821.0,178.0,3.0,39.9,943.0,1022.87,700.14
2018,8,10,12,15,818.0,180.0,3.1,39.85,941.5,1022.69,700.9
2018,8,10,12,30,815.0,182.0,3.2,39.8,940.0,1019.07,699.71
2018,8,10,12,45,809.5,183.0,3.35,39.75,930.0,1008.56,694.75
2018,8,10,13,0,804.0,184.0,3.5,39.7,920.0,994.78,687.82
2018,8,10,13,15,796.5,184.5,3.6,39.5,902.5,975.37,677.51
2018,8,10,13,30,789.0,185.0,3.7,39.3,885.0,952.97,665.33
2018,8,10,13,45,778.5,185.0,3.8,39.05,860.5,924.46,649.34
2018,8,10,14,0,768.0,185.0,3.9,38.8,836.0,893.42,631.61
2018,8,10,14,15,757.5,182.5,3.9,38.5,805.0,861.45,612.78
2018,8,10,14,30,747.0,180.0,3.9,38.2,774.0,823.18,589.65
2018,8,10,14,45,732.0,176.5,3.95,37.85,736.0,778.42,562.3
2018,8,10,15,0,717.0,173.0,4.0,37.5,698.0,732.39,532.67
2018,8,10,15,15,700.5,168.5,4.0,37.5,656.5,683.28,499.34
2018,8,10,15,30,684.0,164.0,4.0,37.5,615.0,633.58,464.92
2018,8,10,15,45,662.5,158.5,4.0,36.55,569.0,579.48,428.3
2018,8,10,16,0,641.0,153.0,4.0,35.6,523.0,525.85,390.8
2018,8,10,16,15,614.0,145.5,4.0,34.9,474.0,468.23,348.75
2018,8,10,16,30,587.0,138.0,4.0,34.2,425.0,412.3,306.62
2018,8,10,16,45,552.5,129.0,3.95,33.55,374.5,351.55,259.58
2018,8,10,17,0,518.0,120.0,3.9,32.9,324.0,296.54,215.7
2018,8,10,17,15,472.0,109.0,3.7,31.95,274.0,239.8,170.17
2018,8,10,17,30,426.0,98.0,3.5,31.0,224.0,188.15,128.45
2018,8,10,17,45,346.0,83.5,3.35,30.05,172.5,133.11,86.3
2018,8,10,18,0,266.0,69.0,3.2,29.1,121.0,87.85,53.89
2018,8,10,18,15,203.5,52.0,3.0,28.25,84.5,50.99,29.91
2018,8,10,18,30,141.0,35.0,2.8,27.4,48.0,28.6,16.26
2018,8,10,18,45,78.5,19.5,2.65,26.55,26.0,16.21,0.0
2018,8,10,19,0,16.0,4.0,2.5,25.7,4.0,3.81,0.0
2018,8,10,19,15,8.0,2.0,2.4,25.25,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,24.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,24.35,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,23.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,23.15,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,22.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.65,21.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,21.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,11,5,15,6.0,5.0,0.9,22.35,5.0,0.0,0.0
2018,8,11,5,30,12.0,10.0,1.0,22.8,10.0,9.53,0.0
2018,8,11,5,45,80.5,27.5,1.1,23.25,36.5,22.62,7.45
2018,8,11,6,0,149.0,45.0,1.2,23.7,63.0,38.32,23.65
2018,8,11,6,15,235.0,62.5,1.25,24.4,107.0,70.93,43.47
2018,8,11,6,30,321.0,80.0,1.3,25.1,151.0,115.52,74.46
2018,8,11,6,45,360.5,95.5,1.3,25.8,195.0,159.87,109.43
2018,8,11,7,0,400.0,111.0,1.3,26.5,239.0,208.95,149.26
2018,8,11,7,15,411.0,125.5,1.45,27.35,278.0,252.61,185.68
2018,8,11,7,30,422.0,140.0,1.6,28.2,317.0,297.2,222.03
2018,8,11,7,45,410.5,160.5,1.7,29.1,351.0,338.52,254.83
2018,8,11,8,0,399.0,181.0,1.8,30.0,385.0,378.02,284.92
2018,8,11,8,15,393.5,203.0,1.9,30.8,421.0,420.34,315.99
2018,8,11,8,30,388.0,225.0,2.0,31.6,457.0,456.33,341.52
2018,8,11,8,45,504.5,210.0,2.1,32.35,536.5,543.97,404.57
2018,8,11,9,0,621.0,195.0,2.2,33.1,616.0,639.06,470.92
2018,8,11,9,15,548.0,233.5,2.3,33.7,621.5,650.1,475.69
2018,8,11,9,30,475.0,272.0,2.4,34.3,627.0,656.24,477.16
2018,8,11,9,45,548.0,259.0,2.5,34.85,687.5,723.6,522.86
2018,8,11,10,0,621.0,246.0,2.6,35.4,748.0,796.73,570.93
2018,8,11,10,15,598.0,264.5,2.75,35.75,762.0,816.03,581.89
2018,8,11,10,30,575.0,283.0,2.9,36.1,776.0,830.2,589.85
2018,8,11,10,45,526.0,316.0,3.0,36.45,776.0,833.24,589.45
2018,8,11,11,0,477.0,349.0,3.1,36.8,776.0,831.76,586.19
2018,8,11,11,15,541.0,327.5,3.2,36.9,819.0,882.11,620.2
2018,8,11,11,30,605.0,306.0,3.3,37.0,862.0,932.38,653.48
2018,8,11,11,45,628.0,293.5,3.4,37.1,874.5,949.37,664.71
2018,8,11,12,0,651.0,281.0,3.5,37.2,887.0,963.67,674.54
2018,8,11,12,15,646.5,281.5,3.6,37.15,882.5,960.29,672.97
2018,8,11,12,30,642.0,282.0,3.7,37.1,878.0,954.01,669.74
2018,8,11,12,45,685.5,254.5,3.75,37.0,885.5,964.77,678.49
2018,8,11,13,0,729.0,227.0,3.8,36.9,893.0,971.27,683.44
2018,8,11,13,15,726.0,224.0,3.85,36.65,877.0,953.39,673.44
2018,8,11,13,30,723.0,221.0,3.9,36.4,861.0,932.59,661.76
2018,8,11,13,45,718.0,217.0,3.95,36.1,838.0,906.11,646.53
2018,8,11,14,0,713.0,213.0,4.0,35.8,815.0,877.06,629.55
2018,8,11,14,15,706.0,206.5,3.95,35.45,784.5,841.31,607.71
2018,8,11,14,30,699.0,200.0,3.9,35.1,754.0,803.45,584.1
2018,8,11,14,45,689.5,194.0,3.9,34.75,719.0,762.16,557.65
2018,8,11,15,0,680.0,188.0,3.9,34.4,684.0,719.32,529.63
2018,8,11,15,15,663.0,182.5,3.9,34.4,642.5,670.29,495.91
2018,8,11,15,30,646.0,177.0,3.9,34.4,601.0,620.82,461.22
2018,8,11,15,45,628.0,169.5,3.8,33.5,556.5,568.62,425.19
2018,8,11,16,0,610.0,162.0,3.7,32.6,512.0,516.66,388.23
2018,8,11,16,15,588.5,152.0,3.6,32.0,464.5,461.0,346.95
2018,8,11,16,30,567.0,142.0,3.5,31.4,417.0,403.97,303.45
2018,8,11,16,45,535.5,131.0,3.45,30.8,367.0,346.16,258.17
2018,8,11,17,0,504.0,120.0,3.4,30.2,317.0,291.23,213.94
2018,8,11,17,15,461.5,108.0,3.25,29.45,268.0,235.39,168.53
2018,8,11,17,30,419.0,96.0,3.1,28.7,219.0,184.25,126.69
2018,8,11,17,45,363.5,81.5,2.95,27.95,172.5,133.68,86.69
2018,8,11,18,0,308.0,67.0,2.8,27.2,126.0,89.87,54.25
2018,8,11,18,15,233.5,49.5,2.7,26.5,86.5,49.64,28.5
2018,8,11,18,30,159.0,32.0,2.6,25.8,47.0,25.02,13.31
2018,8,11,18,45,89.0,18.0,2.5,25.05,25.5,17.16,0.0
2018,8,11,19,0,19.0,4.0,2.4,24.3,4.0,3.81,0.0
2018,8,11,19,15,9.5,2.0,2.35,23.85,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,21.45,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,20.35,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,19.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,19.45,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.65,18.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,12,5,15,25.5,5.0,0.65,19.45,5.5,0.0,0.0
2018,8,12,5,30,51.0,10.0,0.7,19.9,11.0,9.53,0.0
2018,8,12,5,45,137.5,26.5,0.75,20.3,40.0,20.95,5.64
2018,8,12,6,0,224.0,43.0,0.8,20.7,69.0,36.17,24.5
2018,8,12,6,15,303.0,57.0,0.8,21.2,112.0,71.07,41.75
2018,8,12,6,30,382.0,71.0,0.8,21.7,155.0,115.7,72.94
2018,8,12,6,45,442.5,82.0,0.8,22.15,204.0,163.68,110.66
2018,8,12,7,0,503.0,93.0,0.8,22.6,253.0,218.82,155.75
2018,8,12,7,15,548.5,100.5,0.8,23.3,304.0,274.88,202.07
2018,8,12,7,30,594.0,108.0,0.8,24.0,355.0,333.92,249.9
2018,8,12,7,45,629.5,113.0,0.8,24.7,406.0,390.68,294.85
2018,8,12,8,0,665.0,118.0,0.8,25.4,457.0,450.41,340.44
2018,8,12,8,15,683.5,124.5,0.85,26.35,503.5,505.0,380.59
2018,8,12,8,30,702.0,131.0,0.9,27.3,550.0,560.1,419.59
2018,8,12,8,45,679.5,150.0,0.9,28.2,581.5,601.5,446.83
2018,8,12,9,0,657.0,169.0,0.9,29.1,613.0,638.96,470.32
2018,8,12,9,15,615.5,199.5,0.95,30.0,635.5,669.82,488.52
2018,8,12,9,30,574.0,230.0,1.0,30.9,658.0,692.32,500.66
2018,8,12,9,45,685.0,191.0,1.1,31.75,726.0,771.48,553.48
2018,8,12,10,0,796.0,152.0,1.2,32.6,794.0,849.22,600.94
2018,8,12,10,15,804.5,154.0,1.25,33.4,823.0,885.05,620.28
2018,8,12,10,30,813.0,156.0,1.3,34.2,852.0,918.42,638.33
2018,8,12,10,45,819.0,157.5,1.4,35.0,874.0,946.27,653.54
2018,8,12,11,0,825.0,159.0,1.5,35.8,896.0,971.2,666.94
2018,8,12,11,15,828.0,160.5,1.6,36.2,910.0,990.1,677.81
2018,8,12,11,30,831.0,162.0,1.7,36.6,924.0,1005.72,686.8
2018,8,12,11,45,832.5,163.0,1.8,37.0,931.0,1015.95,692.65
2018,8,12,12,0,834.0,164.0,1.9,37.4,938.0,1022.73,696.55
2018,8,12,12,15,832.5,164.0,2.0,37.55,936.0,1021.96,696.77
2018,8,12,12,30,831.0,164.0,2.1,37.7,934.0,1017.7,695.03
2018,8,12,12,45,827.0,165.0,2.2,37.85,925.0,1008.52,690.4
2018,8,12,13,0,823.0,166.0,2.3,38.0,916.0,995.96,683.81
2018,8,12,13,15,818.0,165.0,2.4,37.9,899.0,977.1,674.1
2018,8,12,13,30,813.0,164.0,2.5,37.8,882.0,955.1,662.44
2018,8,12,13,45,805.5,163.0,2.65,37.75,858.0,927.76,647.64
2018,8,12,14,0,798.0,162.0,2.8,37.7,834.0,897.68,630.92
2018,8,12,14,15,787.5,160.0,2.9,37.4,803.0,861.4,610.3
2018,8,12,14,30,777.0,158.0,3.0,37.1,772.0,822.94,587.97
2018,8,12,14,45,763.5,155.5,3.1,36.85,735.0,779.63,561.93
2018,8,12,15,0,750.0,153.0,3.2,36.6,698.0,736.78,535.59
2018,8,12,15,15,734.0,149.0,3.2,36.6,656.0,687.11,502.07
2018,8,12,15,30,718.0,145.0,3.2,36.6,614.0,636.72,467.34
2018,8,12,15,45,695.5,140.5,3.4,35.65,567.5,581.37,430.49
2018,8,12,16,0,673.0,136.0,3.6,34.7,521.0,526.52,392.48
2018,8,12,16,15,644.5,130.5,3.65,34.0,471.5,468.42,349.94
2018,8,12,16,30,616.0,125.0,3.7,33.3,422.0,412.09,307.27
2018,8,12,16,45,580.0,116.5,3.75,32.6,370.5,351.96,260.48
2018,8,12,17,0,544.0,108.0,3.8,31.9,319.0,295.15,214.94
2018,8,12,17,15,498.0,98.0,3.7,30.8,269.0,235.77,167.05
2018,8,12,17,30,452.0,88.0,3.6,29.7,219.0,183.65,124.57
2018,8,12,17,45,390.0,75.5,3.45,28.6,172.0,131.98,84.01
2018,8,12,18,0,328.0,63.0,3.3,27.5,125.0,87.82,51.8
2018,8,12,18,15,248.5,47.0,3.15,26.55,85.5,47.64,26.7
2018,8,12,18,30,169.0,31.0,3.0,25.6,46.0,24.29,12.34
2018,8,12,18,45,94.0,17.0,2.85,24.7,24.5,16.2,0.0
2018,8,12,19,0,19.0,3.0,2.7,23.8,3.0,0.0,0.0
2018,8,12,19,15,9.5,1.5,2.55,23.4,1.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,21.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.05,20.15,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,13,5,15,23.0,4.5,1.3,18.05,5.0,0.0,0.0
2018,8,13,5,30,46.0,9.0,1.4,18.5,10.0,8.58,0.0
2018,8,13,5,45,127.0,25.0,1.55,18.9,37.5,19.75,3.9
2018,8,13,6,0,208.0,41.0,1.7,19.3,65.0,34.34,23.01
2018,8,13,6,15,267.0,55.5,1.65,19.95,103.0,67.21,40.09
2018,8,13,6,30,326.0,70.0,1.6,20.6,141.0,107.38,68.98
2018,8,13,6,45,235.0,89.5,1.6,21.25,148.0,129.38,91.81
2018,8,13,7,0,144.0,109.0,1.6,21.9,155.0,139.31,104.46
2018,8,13,7,15,110.0,134.0,1.6,22.85,172.5,161.8,124.06
2018,8,13,7,30,76.0,159.0,1.6,23.8,190.0,178.16,137.61
2018,8,13,7,45,81.5,184.0,1.6,24.7,221.5,209.48,161.77
2018,8,13,8,0,87.0,209.0,1.6,25.6,253.0,241.52,185.86
2018,8,13,8,15,178.0,222.5,1.6,26.55,324.5,313.8,240.59
2018,8,13,8,30,269.0,236.0,1.6,27.5,396.0,396.77,301.93
2018,8,13,8,45,391.0,224.0,1.6,28.45,477.0,485.11,366.12
2018,8,13,9,0,513.0,212.0,1.6,29.4,558.0,578.89,432.25
2018,8,13,9,15,617.5,191.0,1.65,30.25,632.5,663.48,490.32
2018,8,13,9,30,722.0,170.0,1.7,31.1,707.0,751.63,549.14
2018,8,13,9,45,728.0,176.5,1.7,31.95,740.5,792.63,572.67
2018,8,13,10,0,734.0,183.0,1.7,32.8,774.0,831.62,594.59
2018,8,13,10,15,742.5,186.0,1.8,33.35,802.0,867.0,615.59
2018,8,13,10,30,751.0,189.0,1.9,33.9,830.0,900.13,635.03
2018,8,13,10,45,757.0,191.0,2.0,34.45,851.5,927.42,650.69
2018,8,13,11,0,763.0,193.0,2.1,35.0,873.0,946.61,661.33
2018,8,13,11,15,766.5,194.5,2.25,35.25,887.0,965.01,672.88
2018,8,13,11,30,770.0,196.0,2.4,35.5,901.0,980.34,682.58
2018,8,13,11,45,771.0,197.5,2.55,35.75,907.5,990.02,688.86
2018,8,13,12,0,772.0,199.0,2.7,36.0,914.0,996.46,693.24
2018,8,13,12,15,776.5,196.0,2.85,36.05,914.5,998.65,695.65
2018,8,13,12,30,781.0,193.0,3.0,36.1,915.0,997.52,696.1
2018,8,13,12,45,784.5,189.0,3.1,36.15,908.0,991.04,692.91
2018,8,13,13,0,788.0,185.0,3.2,36.2,901.0,981.19,687.71
2018,8,13,13,15,777.5,186.5,3.35,36.0,882.5,959.94,676.44
2018,8,13,13,30,767.0,188.0,3.5,35.8,864.0,935.86,663.33
2018,8,13,13,45,690.0,221.0,3.6,35.65,816.5,884.73,632.15
2018,8,13,14,0,613.0,254.0,3.7,35.5,769.0,828.38,595.42
2018,8,13,14,15,654.5,224.0,3.75,35.15,755.5,814.36,589.32
2018,8,13,14,30,696.0,194.0,3.8,34.8,742.0,794.95,579.18
2018,8,13,14,45,699.5,182.5,3.85,34.45,711.0,758.46,556.28
2018,8,13,15,0,703.0,171.0,3.9,34.1,680.0,719.42,531.22
2018,8,13,15,15,670.0,169.5,3.9,34.1,631.0,661.96,491.28
2018,8,13,15,30,637.0,168.0,3.9,34.1,582.0,605.45,451.28
2018,8,13,15,45,626.0,159.5,3.95,33.15,541.5,556.96,418.17
2018,8,13,16,0,615.0,151.0,4.0,32.2,501.0,508.05,383.5
2018,8,13,16,15,590.5,144.0,3.95,31.5,454.5,453.45,342.8
2018,8,13,16,30,566.0,137.0,3.9,30.8,408.0,400.33,301.97
2018,8,13,16,45,528.5,128.0,3.9,30.1,358.0,339.49,254.26
2018,8,13,17,0,491.0,119.0,3.9,29.4,308.0,284.81,210.12
2018,8,13,17,15,444.5,107.0,3.75,28.45,258.5,228.62,164.44
2018,8,13,17,30,398.0,95.0,3.6,27.5,209.0,177.67,122.81
2018,8,13,17,45,338.0,80.5,3.5,26.55,163.0,127.75,83.46
2018,8,13,18,0,278.0,66.0,3.4,25.6,117.0,85.17,52.1
2018,8,13,18,15,205.5,48.0,3.3,24.75,79.0,46.59,27.12
2018,8,13,18,30,133.0,30.0,3.2,23.9,41.0,23.52,11.34
2018,8,13,18,45,73.0,16.5,3.1,23.05,22.0,15.73,0.0
2018,8,13,19,0,13.0,3.0,3.0,22.2,3.0,0.0,0.0
2018,8,13,19,15,6.5,1.5,2.9,21.7,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,21.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,20.75,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,20.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.5,20.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.35,19.55,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,14,5,15,14.0,4.0,1.9,16.25,4.0,0.0,0.0
2018,8,14,5,30,28.0,8.0,2.0,16.6,8.0,7.63,0.0
2018,8,14,5,45,95.5,25.5,2.05,17.0,34.5,21.02,3.12
2018,8,14,6,0,163.0,43.0,2.1,17.4,61.0,36.7,25.07
2018,8,14,6,15,181.5,55.5,2.1,17.95,86.0,61.79,39.0
2018,8,14,6,30,200.0,68.0,2.1,18.5,111.0,88.85,59.77
2018,8,14,6,45,102.0,79.0,2.1,19.05,101.0,93.63,68.57
2018,8,14,7,0,4.0,90.0,2.1,19.6,91.0,84.44,64.86
2018,8,14,7,15,8.5,110.5,2.05,20.3,113.5,105.31,81.72
2018,8,14,7,30,13.0,131.0,2.0,21.0,136.0,126.86,98.81
2018,8,14,7,45,37.0,160.5,1.95,21.65,178.5,167.93,131.22
2018,8,14,8,0,61.0,190.0,1.9,22.3,221.0,210.66,164.46
2018,8,14,8,15,96.5,224.5,1.9,23.1,279.0,267.38,208.0
2018,8,14,8,30,132.0,259.0,1.9,23.9,337.0,332.85,257.18
2018,8,14,8,45,174.5,270.0,1.85,24.7,382.0,379.21,291.17
2018,8,14,9,0,217.0,281.0,1.8,25.5,427.0,429.26,327.29
2018,8,14,9,15,381.0,254.0,1.8,26.3,529.5,548.4,414.83
2018,8,14,9,30,545.0,227.0,1.8,27.1,632.0,667.76,499.03
2018,8,14,9,45,662.0,192.5,1.8,27.95,707.5,755.39,558.03
2018,8,14,10,0,779.0,158.0,1.8,28.8,783.0,842.0,612.43
2018,8,14,10,15,789.0,159.0,1.9,29.35,812.0,877.65,633.46
2018,8,14,10,30,799.0,160.0,2.0,29.9,841.0,910.96,653.31
2018,8,14,10,45,806.5,160.0,2.15,30.5,862.5,938.36,669.65
2018,8,14,11,0,814.0,160.0,2.3,31.1,884.0,962.91,684.18
2018,8,14,11,15,819.0,160.0,2.4,31.45,898.5,982.01,695.5
2018,8,14,11,30,824.0,160.0,2.5,31.8,913.0,997.9,704.89
2018,8,14,11,45,827.0,160.0,2.65,32.2,920.0,1008.47,711.37
2018,8,14,12,0,830.0,160.0,2.8,32.6,927.0,1015.63,715.8
2018,8,14,12,15,836.0,155.5,2.85,32.8,927.5,1017.63,716.83
2018,8,14,12,30,842.0,151.0,2.9,33.0,928.0,1006.76,709.94
2018,8,14,12,45,848.0,145.0,3.0,33.25,921.0,1000.54,706.44
2018,8,14,13,0,854.0,139.0,3.1,33.5,914.0,990.73,700.71
2018,8,14,13,15,851.0,137.5,3.2,33.45,897.5,973.12,690.96
2018,8,14,13,30,848.0,136.0,3.3,33.4,881.0,952.25,679.16
2018,8,14,13,45,843.0,134.0,3.4,33.4,857.5,925.84,663.62
2018,8,14,14,0,838.0,132.0,3.5,33.4,834.0,896.47,646.09
2018,8,14,14,15,830.0,129.5,3.55,33.15,803.0,866.92,628.69
2018,8,14,14,30,822.0,127.0,3.6,32.9,772.0,828.58,605.26
2018,8,14,14,45,811.5,124.0,3.7,32.65,735.5,785.46,578.58
2018,8,14,15,0,801.0,121.0,3.8,32.4,699.0,740.5,550.21
2018,8,14,15,15,786.0,118.0,3.8,32.4,656.5,690.73,516.87
2018,8,14,15,30,771.0,115.0,3.8,32.4,614.0,640.0,480.86
2018,8,14,15,45,752.5,111.0,3.8,31.5,568.0,585.43,442.83
2018,8,14,16,0,734.0,107.0,3.8,30.6,522.0,530.83,403.42
2018,8,14,16,15,710.0,102.5,3.85,30.0,473.0,472.9,359.73
2018,8,14,16,30,686.0,98.0,3.9,29.4,424.0,416.18,315.42
2018,8,14,16,45,653.0,92.0,3.9,28.75,373.0,355.87,266.97
2018,8,14,17,0,620.0,86.0,3.9,28.1,322.0,298.4,219.37
2018,8,14,17,15,574.5,78.5,3.85,27.2,271.0,239.13,169.91
2018,8,14,17,30,529.0,71.0,3.8,26.3,220.0,184.82,124.3
2018,8,14,17,45,464.0,62.0,3.75,25.4,172.5,131.28,81.37
2018,8,14,18,0,399.0,53.0,3.7,24.5,125.0,85.67,48.0
2018,8,14,18,15,305.5,40.5,3.6,23.65,85.0,43.95,23.27
2018,8,14,18,30,212.0,28.0,3.5,22.8,45.0,22.01,9.66
2018,8,14,18,45,113.0,15.0,3.45,22.0,23.5,14.3,0.0
2018,8,14,19,0,14.0,2.0,3.4,21.2,2.0,0.0,0.0
2018,8,14,19,15,7.0,1.0,3.35,20.7,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,20.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,19.7,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,18.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,15,5,15,28.5,4.5,1.55,16.15,5.0,0.0,0.0
2018,8,15,5,30,57.0,9.0,1.6,16.6,10.0,8.58,0.0
2018,8,15,5,45,167.0,22.5,1.65,17.0,38.5,17.8,0.26
2018,8,15,6,0,277.0,36.0,1.7,17.4,67.0,31.77,20.85
2018,8,15,6,15,362.5,47.5,1.65,18.0,110.5,68.05,37.67
2018,8,15,6,30,448.0,59.0,1.6,18.6,154.0,115.03,70.49
2018,8,15,6,45,361.5,79.5,1.5,19.25,170.0,145.9,100.94
2018,8,15,7,0,275.0,100.0,1.4,19.9,186.0,165.85,122.62
2018,8,15,7,15,357.0,109.0,1.3,20.65,242.0,220.77,166.83
2018,8,15,7,30,439.0,118.0,1.2,21.4,298.0,283.64,217.14
2018,8,15,7,45,511.0,119.5,1.1,22.2,356.0,346.48,266.69
2018,8,15,8,0,583.0,121.0,1.0,23.0,414.0,414.23,318.58
2018,8,15,8,15,672.5,112.0,1.0,23.9,483.5,487.68,373.44
2018,8,15,8,30,762.0,103.0,1.0,24.8,553.0,568.75,431.92
2018,8,15,8,45,632.5,153.5,0.95,25.7,547.0,576.08,433.69
2018,8,15,9,0,503.0,204.0,0.9,26.6,541.0,564.97,422.2
2018,8,15,9,15,491.5,224.5,1.0,27.4,570.5,601.47,446.51
2018,8,15,9,30,480.0,245.0,1.1,28.2,600.0,635.57,468.11
2018,8,15,9,45,662.5,181.0,1.2,28.95,697.0,744.71,544.1
2018,8,15,10,0,845.0,117.0,1.3,29.7,794.0,851.62,611.29
2018,8,15,10,15,853.0,118.5,1.45,30.3,823.0,887.41,632.34
2018,8,15,10,30,861.0,120.0,1.6,30.9,852.0,920.56,652.35
2018,8,15,10,45,867.5,121.0,1.8,31.45,874.5,948.97,670.01
2018,8,15,11,0,874.0,122.0,2.0,32.0,897.0,974.33,685.7
2018,8,15,11,15,878.0,122.0,2.1,32.35,911.5,993.01,696.7
2018,8,15,11,30,882.0,122.0,2.2,32.7,926.0,1008.31,705.7
2018,8,15,11,45,884.0,122.0,2.35,33.05,932.5,1018.13,711.94
2018,8,15,12,0,886.0,122.0,2.5,33.4,939.0,1024.39,716.08
2018,8,15,12,15,886.0,122.0,2.6,33.6,938.0,1025.02,716.78
2018,8,15,12,30,886.0,122.0,2.7,33.8,937.0,1022.03,715.38
2018,8,15,12,45,885.0,120.5,2.85,33.95,928.0,1012.9,710.85
2018,8,15,13,0,884.0,119.0,3.0,34.1,919.0,1000.2,704.13
2018,8,15,13,15,880.5,118.5,3.1,34.1,902.5,982.58,694.38
2018,8,15,13,30,877.0,118.0,3.2,34.1,886.0,961.59,682.51
2018,8,15,13,45,872.0,116.0,3.3,34.05,862.0,934.42,666.78
2018,8,15,14,0,867.0,114.0,3.4,34.0,838.0,904.19,648.98
2018,8,15,14,15,859.5,112.5,3.45,33.8,807.5,869.39,628.15
2018,8,15,14,30,852.0,111.0,3.5,33.6,777.0,832.0,605.41
2018,8,15,14,45,842.0,108.0,3.55,33.35,740.0,788.71,578.56
2018,8,15,15,0,832.0,105.0,3.6,33.1,703.0,743.44,549.99
2018,8,15,15,15,818.0,102.5,3.6,33.1,660.5,697.01,519.45
2018,8,15,15,30,804.0,100.0,3.6,33.1,618.0,646.01,483.78
2018,8,15,15,45,786.0,97.0,3.65,32.35,572.0,591.18,445.57
2018,8,15,16,0,768.0,94.0,3.7,31.6,526.0,536.19,405.85
2018,8,15,16,15,744.5,90.0,3.7,31.0,476.5,477.51,361.62
2018,8,15,16,30,721.0,86.0,3.7,30.4,427.0,419.89,316.61
2018,8,15,16,45,688.5,81.0,3.75,29.75,375.5,358.24,267.2
2018,8,15,17,0,656.0,76.0,3.8,29.1,324.0,299.94,218.89
2018,8,15,17,15,610.5,70.5,3.75,28.2,273.0,240.56,169.22
2018,8,15,17,30,565.0,65.0,3.7,27.3,222.0,186.08,123.35
2018,8,15,17,45,498.0,57.0,3.65,26.35,173.5,131.06,79.37
2018,8,15,18,0,431.0,49.0,3.6,25.4,125.0,84.18,45.42
2018,8,15,18,15,331.0,38.0,3.55,24.55,85.0,41.82,21.21
2018,8,15,18,30,231.0,27.0,3.5,23.7,45.0,22.16,8.84
2018,8,15,18,45,123.0,14.5,3.4,22.85,23.5,13.82,0.0
2018,8,15,19,0,15.0,2.0,3.3,22.0,2.0,0.0,0.0
2018,8,15,19,15,7.5,1.0,3.25,21.55,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,21.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,20.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,19.15,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,18.65,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,16,5,15,31.5,4.5,1.4,16.8,5.0,0.0,0.0
2018,8,16,5,30,63.0,9.0,1.4,17.2,10.0,8.58,0.0
2018,8,16,5,45,182.5,21.5,1.35,17.6,38.5,17.66,0.0
2018,8,16,6,0,302.0,34.0,1.3,18.0,67.0,30.11,19.31
2018,8,16,6,15,390.5,44.5,1.2,18.75,111.0,67.25,35.88
2018,8,16,6,30,479.0,55.0,1.1,19.5,155.0,115.45,69.16
2018,8,16,6,45,539.0,61.5,1.0,20.25,204.5,165.18,108.95
2018,8,16,7,0,599.0,68.0,0.9,21.0,254.0,221.98,156.41
2018,8,16,7,15,640.0,73.5,0.85,22.0,305.5,278.55,204.26
2018,8,16,7,30,681.0,79.0,0.8,23.0,357.0,339.28,254.16
2018,8,16,7,45,711.0,83.5,0.75,24.05,408.0,398.73,301.34
2018,8,16,8,0,741.0,88.0,0.7,25.1,459.0,459.53,347.41
2018,8,16,8,15,763.0,91.0,0.85,26.05,507.5,516.31,390.12
2018,8,16,8,30,785.0,94.0,1.0,27.0,556.0,573.74,431.83
2018,8,16,8,45,801.5,97.0,1.15,28.0,601.0,627.95,469.8
2018,8,16,9,0,818.0,100.0,1.3,29.0,646.0,681.66,506.23
2018,8,16,9,15,826.5,103.5,1.4,29.85,685.0,725.89,533.6
2018,8,16,9,30,835.0,107.0,1.5,30.7,724.0,771.04,561.06
2018,8,16,9,45,840.0,112.0,1.65,31.5,758.0,812.86,586.49
2018,8,16,10,0,845.0,117.0,1.8,32.3,792.0,852.2,610.02
2018,8,16,10,15,852.5,118.5,1.85,33.0,820.5,887.54,630.04
2018,8,16,10,30,860.0,120.0,1.9,33.7,849.0,920.21,648.18
2018,8,16,10,45,865.5,120.0,2.0,34.35,870.0,946.62,662.95
2018,8,16,11,0,871.0,120.0,2.1,35.0,891.0,969.93,675.8
2018,8,16,11,15,875.0,120.5,2.15,35.35,905.5,989.06,686.41
2018,8,16,11,30,879.0,121.0,2.2,35.7,920.0,1004.81,695.02
2018,8,16,11,45,880.5,121.0,2.25,36.1,926.5,1014.06,699.64
2018,8,16,12,0,882.0,121.0,2.3,36.5,933.0,1019.75,702.24
2018,8,16,12,15,881.0,121.0,2.4,36.65,931.0,1019.32,702.49
2018,8,16,12,30,880.0,121.0,2.5,36.8,929.0,1015.29,700.69
2018,8,16,12,45,877.5,120.5,2.55,36.95,919.5,1005.68,695.1
2018,8,16,13,0,875.0,120.0,2.6,37.1,910.0,992.55,687.48
2018,8,16,13,15,872.0,119.5,2.7,37.0,894.0,975.48,678.66
2018,8,16,13,30,869.0,119.0,2.8,36.9,878.0,955.06,667.74
2018,8,16,13,45,865.0,116.5,2.9,36.8,854.5,928.41,652.85
2018,8,16,14,0,861.0,114.0,3.0,36.7,831.0,898.68,635.9
2018,8,16,14,15,854.0,112.0,3.05,36.45,800.5,863.9,615.61
2018,8,16,14,30,847.0,110.0,3.1,36.2,770.0,826.53,593.43
2018,8,16,14,45,837.0,107.5,3.2,35.9,733.5,783.85,567.81
2018,8,16,15,0,827.0,105.0,3.3,35.6,697.0,739.22,540.44
2018,8,16,15,15,813.0,102.0,3.3,35.6,654.5,692.43,510.06
2018,8,16,15,30,799.0,99.0,3.3,35.6,612.0,641.07,474.58
2018,8,16,15,45,783.0,95.5,3.4,34.75,566.5,587.13,437.84
2018,8,16,16,0,767.0,92.0,3.5,33.9,521.0,532.86,399.37
2018,8,16,16,15,745.0,88.0,3.5,33.3,472.0,474.96,356.13
2018,8,16,16,30,723.0,84.0,3.5,32.7,423.0,417.96,312.0
2018,8,16,16,45,691.5,79.0,3.55,32.05,372.0,356.57,263.23
2018,8,16,17,0,660.0,74.0,3.6,31.4,321.0,298.43,215.43
2018,8,16,17,15,614.5,68.0,3.5,30.4,269.5,238.35,165.69
2018,8,16,17,30,569.0,62.0,3.4,29.4,218.0,183.19,119.7
2018,8,16,17,45,501.5,54.5,3.35,28.45,170.0,128.41,76.34
2018,8,16,18,0,434.0,47.0,3.3,27.5,122.0,81.83,43.09
2018,8,16,18,15,332.0,36.5,3.15,26.65,82.5,39.84,19.67
2018,8,16,18,30,230.0,26.0,3.0,25.8,43.0,21.39,7.11
2018,8,16,18,45,122.5,14.0,2.9,25.0,22.5,13.34,0.0
2018,8,16,19,0,15.0,2.0,2.8,24.2,2.0,0.0,0.0
2018,8,16,19,15,7.5,1.0,2.65,23.8,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,23.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,22.45,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,21.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,19.95,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.45,19.35,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,8,17,5,15,33.0,4.0,0.35,19.9,4.5,0.0,0.0
2018,8,17,5,30,66.0,8.0,0.3,20.4,9.0,7.63,0.0
2018,8,17,5,45,189.0,20.5,0.25,20.9,37.5,16.81,0.0
2018,8,17,6,0,312.0,33.0,0.2,21.4,66.0,29.28,18.25
2018,8,17,6,15,401.5,42.0,0.2,22.2,109.5,65.73,33.73
2018,8,17,6,30,491.0,51.0,0.2,23.0,153.0,113.35,65.74
2018,8,17,6,45,550.0,58.0,0.2,23.8,202.5,164.11,105.53
2018,8,17,7,0,609.0,65.0,0.2,24.6,252.0,221.82,152.65
2018,8,17,7,15,649.0,70.0,0.25,25.75,303.0,278.19,199.25
2018,8,17,7,30,689.0,75.0,0.3,26.9,354.0,339.44,248.41
2018,8,17,7,45,718.5,78.5,0.35,28.05,404.5,397.27,293.52
2018,8,17,8,0,748.0,82.0,0.4,29.2,455.0,457.24,338.34
2018,8,17,8,15,769.5,85.0,0.55,30.2,503.5,514.11,380.19
2018,8,17,8,30,791.0,88.0,0.7,31.2,552.0,571.57,421.0
2018,8,17,8,45,807.5,91.0,0.9,32.15,597.5,626.08,458.96
2018,8,17,9,0,824.0,94.0,1.1,33.1,643.0,677.47,493.61
2018,8,17,9,15,836.5,96.0,1.2,33.65,683.0,726.11,523.86
2018,8,17,9,30,849.0,98.0,1.3,34.2,723.0,773.28,552.71
2018,8,17,9,45,858.5,99.5,1.45,34.8,758.0,815.73,578.57
2018,8,17,10,0,868.0,101.0,1.6,35.4,793.0,855.99,602.79
2018,8,17,10,15,875.5,102.5,1.75,35.8,822.0,892.05,624.68
2018,8,17,10,30,883.0,104.0,1.9,36.2,851.0,925.37,644.77
2018,8,17,10,45,888.0,104.5,2.05,36.6,872.5,952.36,660.89
2018,8,17,11,0,893.0,105.0,2.2,37.0,894.0,976.14,675.06
2018,8,17,11,15,896.0,105.5,2.3,37.15,908.0,994.63,686.25
2018,8,17,11,30,899.0,106.0,2.4,37.3,922.0,1009.63,695.41
2018,8,17,11,45,900.5,106.5,2.55,37.45,928.5,1019.54,702.08
2018,8,17,12,0,902.0,107.0,2.7,37.6,935.0,1025.8,706.62
2018,8,17,12,15,900.5,108.0,2.8,37.6,933.5,1025.87,707.49
2018,8,17,12,30,899.0,109.0,2.9,37.6,932.0,1022.25,706.25
2018,8,17,12,45,896.0,109.0,3.0,37.6,922.5,1012.44,701.3
2018,8,17,13,0,893.0,109.0,3.1,37.6,913.0,999.05,694.23
2018,8,17,13,15,889.5,108.0,3.2,37.45,896.0,980.63,684.51
2018,8,17,13,30,886.0,107.0,3.3,37.3,879.0,958.8,672.65
2018,8,17,13,45,881.0,106.0,3.35,37.15,855.5,932.29,657.45
2018,8,17,14,0,876.0,105.0,3.4,37.0,832.0,902.69,640.23
2018,8,17,14,15,869.0,103.0,3.45,36.75,801.5,867.37,619.44
2018,8,17,14,30,862.0,101.0,3.5,36.5,771.0,829.4,596.73
2018,8,17,14,45,852.0,99.0,3.55,36.25,734.0,786.61,570.52
2018,8,17,15,0,842.0,97.0,3.6,36.0,697.0,741.82,542.6
2018,8,17,15,15,828.5,95.0,3.6,36.0,655.0,692.77,510.62
2018,8,17,15,30,815.0,93.0,3.6,36.0,613.0,644.79,477.62
2018,8,17,15,45,798.0,89.5,3.55,35.25,566.5,589.42,439.17
2018,8,17,16,0,781.0,86.0,3.5,34.5,520.0,533.78,399.22
2018,8,17,16,15,759.0,82.5,3.5,33.95,471.0,475.63,355.75
2018,8,17,16,30,737.0,79.0,3.5,33.4,422.0,418.35,311.34
2018,8,17,16,45,706.5,74.0,3.45,32.85,370.5,357.36,262.65
2018,8,17,17,0,676.0,69.0,3.4,32.3,319.0,298.85,214.44
2018,8,17,17,15,631.5,63.5,3.25,31.5,268.0,237.68,163.73
2018,8,17,17,30,587.0,58.0,3.1,30.7,217.0,182.25,117.48
2018,8,17,17,45,521.0,51.0,3.0,29.9,169.0,127.17,74.0
2018,8,17,18,0,455.0,44.0,2.9,29.1,121.0,80.08,40.68
2018,8,17,18,15,350.5,34.0,2.75,28.35,81.0,37.35,17.52
2018,8,17,18,30,246.0,24.0,2.6,27.6,41.0,19.64,4.61
2018,8,17,18,45,131.0,13.5,2.45,26.9,21.5,12.87,0.0
2018,8,17,19,0,16.0,3.0,2.3,26.2,2.0,0.0,0.0
2018,8,17,19,15,8.0,1.5,2.15,25.8,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,25.4,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,25.05,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,24.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,23.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,18,5,15,44.0,4.5,0.65,23.35,5.0,0.0,0.0
2018,8,18,5,30,88.0,9.0,0.7,23.9,10.0,8.58,0.0
2018,8,18,5,45,234.5,20.0,0.8,24.45,40.0,16.47,0.0
2018,8,18,6,0,381.0,31.0,0.9,25.0,70.0,27.99,16.69
2018,8,18,6,15,460.5,38.5,0.9,25.7,113.0,66.66,31.88
2018,8,18,6,30,540.0,46.0,0.9,26.4,156.0,115.22,64.38
2018,8,18,6,45,526.5,57.0,0.95,27.15,190.5,158.71,101.3
2018,8,18,7,0,513.0,68.0,1.0,27.9,225.0,200.3,138.16
2018,8,18,7,15,549.5,78.0,1.15,29.05,274.5,254.76,183.14
2018,8,18,7,30,586.0,88.0,1.3,30.2,324.0,313.04,230.14
2018,8,18,7,45,678.0,83.5,1.45,31.4,393.0,384.4,285.13
2018,8,18,8,0,770.0,79.0,1.6,32.6,462.0,465.38,345.71
2018,8,18,8,15,809.5,77.5,1.75,33.3,517.0,528.62,392.67
2018,8,18,8,30,849.0,76.0,1.9,34.0,572.0,592.83,438.96
2018,8,18,8,45,864.5,78.5,2.05,34.7,618.5,648.56,477.8
2018,8,18,9,0,880.0,81.0,2.2,35.4,665.0,703.51,514.12
2018,8,18,9,15,877.0,89.5,2.3,35.9,702.5,749.95,542.97
2018,8,18,9,30,874.0,98.0,2.4,36.4,740.0,793.43,569.54
2018,8,18,9,45,864.5,109.5,2.5,36.9,770.5,831.58,592.33
2018,8,18,10,0,855.0,121.0,2.6,37.4,801.0,866.01,612.57
2018,8,18,10,15,862.5,123.0,2.7,37.65,830.0,902.19,634.45
2018,8,18,10,30,870.0,125.0,2.8,37.9,859.0,935.65,654.48
2018,8,18,10,45,875.0,127.0,2.9,38.1,881.5,963.85,671.32
2018,8,18,11,0,880.0,129.0,3.0,38.3,904.0,988.89,686.23
2018,8,18,11,15,882.5,130.0,3.05,38.35,918.0,1007.16,697.05
2018,8,18,11,30,885.0,131.0,3.1,38.4,932.0,1021.96,705.88
2018,8,18,11,45,886.0,131.5,3.2,38.5,938.5,1031.2,711.66
2018,8,18,12,0,887.0,132.0,3.3,38.6,945.0,1036.83,715.38
2018,8,18,12,15,885.5,133.5,3.4,38.5,944.0,1037.32,716.67
2018,8,18,12,30,884.0,135.0,3.5,38.4,943.0,1034.18,715.88
2018,8,18,12,45,880.0,136.0,3.6,38.35,933.0,1024.44,710.96
2018,8,18,13,0,876.0,137.0,3.7,38.3,923.0,1011.18,703.96
2018,8,18,13,15,872.0,136.0,3.8,38.15,906.0,992.48,693.9
2018,8,18,13,30,868.0,135.0,3.9,38.0,889.0,970.44,681.76
2018,8,18,13,45,862.5,133.5,3.95,37.85,865.0,943.29,666.05
2018,8,18,14,0,857.0,132.0,4.0,37.7,841.0,913.13,648.35
2018,8,18,14,15,849.0,129.5,4.1,37.4,809.5,882.77,631.06
2018,8,18,14,30,841.0,127.0,4.2,37.1,778.0,843.45,607.66
2018,8,18,14,45,830.5,124.5,4.25,36.85,741.0,799.81,580.77
2018,8,18,15,0,820.0,122.0,4.3,36.6,704.0,754.26,552.22
2018,8,18,15,15,804.5,119.0,4.3,36.6,660.5,702.98,518.27
2018,8,18,15,30,789.0,116.0,4.3,36.6,617.0,650.75,481.68
2018,8,18,15,45,770.5,112.0,4.3,35.75,570.0,595.0,443.25
2018,8,18,16,0,752.0,108.0,4.3,34.9,523.0,539.28,403.47
2018,8,18,16,15,725.5,103.0,4.2,34.3,472.0,478.41,357.96
2018,8,18,16,30,699.0,98.0,4.1,33.7,421.0,419.0,312.04
2018,8,18,16,45,669.0,91.5,4.05,33.1,370.0,358.48,263.91
2018,8,18,17,0,639.0,85.0,4.0,32.5,319.0,300.47,216.33
2018,8,18,17,15,592.0,77.0,3.7,31.55,267.0,239.17,165.91
2018,8,18,17,30,545.0,69.0,3.4,30.6,215.0,183.05,119.58
2018,8,18,17,45,477.0,59.0,3.15,29.7,166.0,127.37,75.96
2018,8,18,18,0,409.0,49.0,2.9,28.8,117.0,80.05,42.51
2018,8,18,18,15,300.5,36.5,2.65,27.95,76.5,37.92,19.0
2018,8,18,18,30,192.0,24.0,2.4,27.1,36.0,18.99,2.48
2018,8,18,18,45,96.0,12.0,2.1,26.25,18.0,11.44,0.0
2018,8,18,19,0,0.0,0.0,1.8,25.4,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,24.15,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,23.45,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,20.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
