Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,1,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,19,5,15,31.5,4.0,0.75,21.05,4.0,0.0,0.0
2018,8,19,5,30,63.0,8.0,0.8,21.6,8.0,7.63,0.0
2018,8,19,5,45,190.0,20.5,0.85,22.2,36.5,17.09,0.0
2018,8,19,6,0,317.0,33.0,0.9,22.8,65.0,29.49,17.91
2018,8,19,6,15,401.5,43.0,1.0,23.5,108.0,66.86,34.35
2018,8,19,6,30,486.0,53.0,1.1,24.2,151.0,114.84,66.95
2018,8,19,6,45,406.0,72.5,1.15,24.85,171.0,148.71,99.05
2018,8,19,7,0,326.0,92.0,1.2,25.5,191.0,173.73,124.5
2018,8,19,7,15,302.0,109.5,1.35,26.5,215.0,204.76,151.82
2018,8,19,7,30,278.0,127.0,1.5,27.5,239.0,229.59,173.16
2018,8,19,7,45,250.0,163.5,1.65,28.5,274.5,270.48,205.49
2018,8,19,8,0,222.0,200.0,1.8,29.5,310.0,308.13,233.84
2018,8,19,8,15,405.5,179.0,2.0,30.4,405.5,406.91,308.15
2018,8,19,8,30,589.0,158.0,2.2,31.3,501.0,522.81,393.25
2018,8,19,8,45,712.5,131.5,2.4,32.2,580.0,607.88,454.27
2018,8,19,9,0,836.0,105.0,2.6,33.1,659.0,701.12,519.62
2018,8,19,9,15,857.0,105.5,2.7,33.65,704.0,752.19,551.89
2018,8,19,9,30,878.0,106.0,2.8,34.2,749.0,805.41,585.16
2018,8,19,9,45,882.0,111.0,2.9,34.75,784.0,848.1,610.99
2018,8,19,10,0,886.0,116.0,3.0,35.3,819.0,888.1,634.84
2018,8,19,10,15,893.5,118.0,3.1,35.65,849.0,925.26,657.19
2018,8,19,10,30,901.0,120.0,3.2,36.0,879.0,959.58,677.61
2018,8,19,10,45,906.5,121.0,3.25,36.35,901.5,987.98,693.87
2018,8,19,11,0,912.0,122.0,3.3,36.7,924.0,1013.11,708.08
2018,8,19,11,15,915.5,122.5,3.35,36.85,938.5,1032.35,719.27
2018,8,19,11,30,919.0,123.0,3.4,37.0,953.0,1048.02,728.34
2018,8,19,11,45,922.0,123.0,3.5,37.15,960.5,1059.0,735.03
2018,8,19,12,0,925.0,123.0,3.6,37.3,968.0,1066.26,739.56
2018,8,19,12,15,927.0,122.0,3.6,37.3,967.5,1067.68,740.36
2018,8,19,12,30,929.0,121.0,3.6,37.3,967.0,1065.29,738.99
2018,8,19,12,45,929.5,119.0,3.65,37.25,958.5,1056.54,734.36
2018,8,19,13,0,930.0,117.0,3.7,37.2,950.0,1043.99,727.52
2018,8,19,13,15,927.0,116.0,3.7,37.1,932.5,1025.31,716.77
2018,8,19,13,30,924.0,115.0,3.7,37.0,915.0,1003.06,703.87
2018,8,19,13,45,919.0,113.0,3.7,36.85,890.0,974.45,687.13
2018,8,19,14,0,914.0,111.0,3.7,36.7,865.0,942.59,668.3
2018,8,19,14,15,907.0,109.0,3.7,36.45,833.0,905.91,646.54
2018,8,19,14,30,900.0,107.0,3.7,36.2,801.0,866.46,622.79
2018,8,19,14,45,890.5,105.0,3.7,35.95,763.0,822.44,595.78
2018,8,19,15,0,881.0,103.0,3.7,35.7,725.0,776.25,566.98
2018,8,19,15,15,867.0,100.0,3.7,35.7,680.5,723.92,533.01
2018,8,19,15,30,853.0,97.0,3.7,35.7,636.0,672.75,497.91
2018,8,19,15,45,836.0,93.5,3.6,34.9,588.0,615.31,458.12
2018,8,19,16,0,819.0,90.0,3.5,34.1,540.0,557.53,416.7
2018,8,19,16,15,796.5,86.0,3.45,33.45,488.5,496.39,371.17
2018,8,19,16,30,774.0,82.0,3.4,32.8,437.0,436.12,324.58
2018,8,19,16,45,742.0,76.5,3.35,32.2,383.0,371.8,273.33
2018,8,19,17,0,710.0,71.0,3.3,31.6,329.0,310.1,222.51
2018,8,19,17,15,662.5,65.5,3.1,30.55,275.5,246.07,169.53
2018,8,19,17,30,615.0,60.0,2.9,29.5,222.0,188.09,121.23
2018,8,19,17,45,542.5,52.5,2.7,28.45,171.5,129.94,75.55
2018,8,19,18,0,470.0,45.0,2.5,27.4,121.0,80.63,41.03
2018,8,19,18,15,348.0,34.0,2.4,26.5,79.0,35.99,17.18
2018,8,19,18,30,226.0,23.0,2.3,25.6,37.0,19.09,0.06
2018,8,19,18,45,113.0,11.5,2.25,24.7,18.5,10.96,0.0
2018,8,19,19,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,23.3,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,22.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,21.6,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,20.45,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,5,15,31.0,4.0,1.35,16.25,4.0,0.0,0.0
2018,8,20,5,30,62.0,8.0,1.5,16.7,8.0,7.63,0.0
2018,8,20,5,45,200.0,20.5,1.65,17.15,37.0,17.24,0.0
2018,8,20,6,0,338.0,33.0,1.8,17.6,66.0,29.77,18.38
2018,8,20,6,15,391.0,41.5,1.8,18.25,102.5,64.81,33.81
2018,8,20,6,30,444.0,50.0,1.8,18.9,139.0,106.55,63.48
2018,8,20,6,45,231.0,75.0,1.8,19.55,122.0,116.11,81.66
2018,8,20,7,0,18.0,100.0,1.8,20.2,105.0,97.33,74.84
2018,8,20,7,15,18.5,117.0,1.85,21.2,123.5,114.72,88.9
2018,8,20,7,30,19.0,134.0,1.9,22.2,142.0,132.2,102.63
2018,8,20,7,45,30.0,161.0,1.9,23.2,175.0,166.09,129.07
2018,8,20,8,0,41.0,188.0,1.9,24.2,208.0,199.84,154.83
2018,8,20,8,15,46.0,210.5,1.95,25.05,235.5,227.3,175.31
2018,8,20,8,30,51.0,233.0,2.0,25.9,263.0,255.36,195.88
2018,8,20,8,45,72.0,262.5,2.05,26.8,308.0,301.36,229.84
2018,8,20,9,0,93.0,292.0,2.1,27.7,353.0,349.49,264.63
2018,8,20,9,15,289.5,268.0,2.2,28.35,476.0,490.24,370.51
2018,8,20,9,30,486.0,244.0,2.3,29.0,599.0,642.18,479.82
2018,8,20,9,45,671.5,186.0,2.4,29.7,702.5,760.4,562.55
2018,8,20,10,0,857.0,128.0,2.5,30.4,806.0,881.73,640.75
2018,8,20,10,15,865.0,129.5,2.65,30.9,835.0,912.18,658.42
2018,8,20,10,30,873.0,131.0,2.8,31.4,864.0,945.64,678.74
2018,8,20,10,45,866.5,139.0,2.9,31.9,882.5,969.11,692.14
2018,8,20,11,0,860.0,147.0,3.0,32.4,901.0,997.24,708.59
2018,8,20,11,15,875.5,140.0,3.1,32.75,918.5,1011.43,716.59
2018,8,20,11,30,891.0,133.0,3.2,33.1,936.0,1030.86,728.09
2018,8,20,11,45,892.5,133.5,3.3,33.4,942.5,1040.56,733.65
2018,8,20,12,0,894.0,134.0,3.4,33.7,949.0,1046.63,737.1
2018,8,20,12,15,892.0,134.5,3.45,33.75,946.5,1045.49,736.56
2018,8,20,12,30,890.0,135.0,3.5,33.8,944.0,1040.68,733.89
2018,8,20,12,45,855.0,151.5,3.6,33.9,922.0,1024.81,724.59
2018,8,20,13,0,820.0,168.0,3.7,34.0,900.0,997.08,707.86
2018,8,20,13,15,804.5,172.5,3.75,33.85,879.0,973.19,694.01
2018,8,20,13,30,789.0,177.0,3.8,33.7,858.0,946.49,678.28
2018,8,20,13,45,822.5,155.5,3.85,33.55,847.5,936.06,673.11
2018,8,20,14,0,856.0,134.0,3.9,33.4,837.0,920.38,664.47
2018,8,20,14,15,846.5,131.5,3.9,33.05,804.5,882.14,641.26
2018,8,20,14,30,837.0,129.0,3.9,32.7,772.0,841.48,616.33
2018,8,20,14,45,778.5,142.5,3.95,32.4,717.0,776.21,574.42
2018,8,20,15,0,720.0,156.0,4.0,32.1,662.0,714.84,533.74
2018,8,20,15,15,724.5,142.0,4.0,32.1,624.0,670.11,503.02
2018,8,20,15,30,729.0,128.0,4.0,32.1,586.0,622.9,469.67
2018,8,20,15,45,727.5,119.5,3.95,31.15,546.5,575.38,436.56
2018,8,20,16,0,726.0,111.0,3.9,30.2,507.0,526.26,400.97
2018,8,20,16,15,689.0,106.0,3.9,29.5,452.5,461.38,351.91
2018,8,20,16,30,652.0,101.0,3.9,28.8,398.0,399.2,303.33
2018,8,20,16,45,592.0,97.5,3.85,28.1,341.5,332.61,250.11
2018,8,20,17,0,532.0,94.0,3.8,27.4,285.0,272.1,200.61
2018,8,20,17,15,499.0,80.5,3.7,26.45,236.5,215.68,153.32
2018,8,20,17,30,466.0,67.0,3.6,25.5,188.0,162.92,108.8
2018,8,20,17,45,421.5,58.0,3.5,24.55,148.0,116.69,71.27
2018,8,20,18,0,377.0,49.0,3.4,23.6,108.0,75.94,41.55
2018,8,20,18,15,271.0,35.5,3.3,22.85,69.5,34.26,17.38
2018,8,20,18,30,165.0,22.0,3.2,22.1,31.0,17.46,0.0
2018,8,20,18,45,82.5,11.0,3.1,21.35,15.5,10.48,0.0
2018,8,20,19,0,0.0,0.0,3.0,20.6,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,20.3,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.85,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,21,5,15,28.0,3.0,1.55,15.8,3.0,0.0,0.0
2018,8,21,5,30,56.0,6.0,1.7,16.1,6.0,5.72,0.0
2018,8,21,5,45,206.5,18.5,1.85,16.45,35.5,15.34,0.0
2018,8,21,6,0,357.0,31.0,2.0,16.8,65.0,28.07,16.85
2018,8,21,6,15,400.0,35.0,1.95,17.25,95.5,59.43,29.19
2018,8,21,6,30,443.0,39.0,1.9,17.7,126.0,96.07,55.17
2018,8,21,6,45,228.5,45.5,1.85,18.15,91.0,88.88,59.71
2018,8,21,7,0,14.0,52.0,1.8,18.6,56.0,52.49,38.16
2018,8,21,7,15,19.5,67.5,1.7,19.25,74.5,69.76,52.49
2018,8,21,7,30,25.0,83.0,1.6,19.9,93.0,87.81,67.23
2018,8,21,7,45,87.0,98.0,1.55,20.55,139.5,133.3,103.98
2018,8,21,8,0,149.0,113.0,1.5,21.2,186.0,186.95,147.18
2018,8,21,8,15,112.0,149.5,1.45,21.95,207.5,208.22,163.26
2018,8,21,8,30,75.0,186.0,1.4,22.7,229.0,223.75,174.08
2018,8,21,8,45,62.5,196.0,1.4,23.5,234.0,229.54,177.48
2018,8,21,9,0,50.0,206.0,1.4,24.3,239.0,233.98,179.69
2018,8,21,9,15,140.5,260.0,1.5,24.95,360.5,364.7,279.25
2018,8,21,9,30,231.0,314.0,1.6,25.6,482.0,505.2,381.13
2018,8,21,9,45,260.5,318.5,1.65,26.3,517.0,544.67,407.53
2018,8,21,10,0,290.0,323.0,1.7,27.0,552.0,585.36,435.06
2018,8,21,10,15,446.5,284.5,1.85,27.5,651.5,705.75,520.87
2018,8,21,10,30,603.0,246.0,2.0,28.0,751.0,827.58,604.46
2018,8,21,10,45,710.0,207.0,2.1,28.55,817.0,904.97,654.23
2018,8,21,11,0,817.0,168.0,2.2,29.1,883.0,978.14,699.24
2018,8,21,11,15,768.5,198.5,2.35,29.45,879.5,981.71,700.83
2018,8,21,11,30,720.0,229.0,2.5,29.8,876.0,975.75,697.09
2018,8,21,11,45,694.0,244.0,2.6,30.15,871.0,971.79,694.31
2018,8,21,12,0,668.0,259.0,2.7,30.5,866.0,964.26,689.18
2018,8,21,12,15,666.0,263.0,2.8,30.7,867.5,966.54,690.83
2018,8,21,12,30,664.0,267.0,2.9,30.9,869.0,965.8,690.51
2018,8,21,12,45,748.0,215.0,3.05,31.1,886.5,990.4,707.54
2018,8,21,13,0,832.0,163.0,3.2,31.3,904.0,1003.83,716.85
2018,8,21,13,15,818.5,165.0,3.25,31.3,882.0,979.08,701.76
2018,8,21,13,30,805.0,167.0,3.3,31.3,860.0,951.44,685.07
2018,8,21,13,45,830.5,149.5,3.35,31.35,846.5,937.09,676.89
2018,8,21,14,0,856.0,132.0,3.4,31.4,833.0,911.5,661.29
2018,8,21,14,15,826.0,139.0,3.45,31.2,794.0,871.9,637.07
2018,8,21,14,30,796.0,146.0,3.5,31.0,755.0,824.6,607.46
2018,8,21,14,45,786.5,140.5,3.5,30.85,717.0,780.05,579.0
2018,8,21,15,0,777.0,135.0,3.5,30.7,679.0,733.66,548.88
2018,8,21,15,15,752.5,131.5,3.5,30.7,631.0,677.1,509.74
2018,8,21,15,30,728.0,128.0,3.5,30.7,583.0,621.6,470.06
2018,8,21,15,45,696.0,124.0,3.5,29.95,531.5,560.09,426.36
2018,8,21,16,0,664.0,120.0,3.5,29.2,480.0,500.1,382.37
2018,8,21,16,15,629.0,114.0,3.5,28.6,428.0,438.48,335.52
2018,8,21,16,30,594.0,108.0,3.5,28.0,376.0,379.47,289.21
2018,8,21,16,45,600.0,93.0,3.5,27.45,334.5,330.4,248.7
2018,8,21,17,0,606.0,78.0,3.5,26.9,293.0,279.83,205.34
2018,8,21,17,15,553.0,71.0,3.45,25.95,242.5,220.03,155.26
2018,8,21,17,30,500.0,64.0,3.4,25.0,192.0,166.2,110.17
2018,8,21,17,45,436.5,55.5,3.3,24.05,148.0,115.67,69.87
2018,8,21,18,0,373.0,47.0,3.2,23.1,104.0,72.99,39.49
2018,8,21,18,15,256.5,34.0,3.15,22.25,66.0,32.11,16.08
2018,8,21,18,30,140.0,21.0,3.1,21.4,28.0,16.69,0.0
2018,8,21,18,45,70.0,10.5,3.05,20.6,14.0,10.01,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,19.35,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,18.45,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,22,5,15,16.0,2.5,0.8,15.65,2.5,0.0,0.0
2018,8,22,5,30,32.0,5.0,0.8,16.1,5.0,4.77,0.0
2018,8,22,5,45,140.5,19.5,0.8,16.5,31.0,15.58,0.0
2018,8,22,6,0,249.0,34.0,0.8,16.9,57.0,28.99,17.35
2018,8,22,6,15,308.0,42.0,0.65,17.6,89.5,59.73,32.6
2018,8,22,6,30,367.0,50.0,0.5,18.3,122.0,96.65,58.67
2018,8,22,6,45,183.5,45.0,0.4,18.95,81.0,79.75,53.63
2018,8,22,7,0,0.0,40.0,0.3,19.6,40.0,37.14,25.63
2018,8,22,7,15,0.0,42.5,0.45,20.55,42.5,39.47,27.5
2018,8,22,7,30,0.0,45.0,0.6,21.5,45.0,41.81,29.23
2018,8,22,7,45,7.5,66.0,0.8,22.45,69.5,64.68,47.75
2018,8,22,8,0,15.0,87.0,1.0,23.4,94.0,89.88,67.86
2018,8,22,8,15,14.0,108.5,1.15,24.25,115.5,108.97,82.69
2018,8,22,8,30,13.0,130.0,1.3,25.1,137.0,129.47,98.35
2018,8,22,8,45,20.5,164.0,1.45,25.95,176.5,170.9,130.17
2018,8,22,9,0,28.0,198.0,1.6,26.8,216.0,210.83,160.15
2018,8,22,9,15,41.0,230.5,1.75,27.6,259.0,254.34,192.45
2018,8,22,9,30,54.0,263.0,1.9,28.4,302.0,299.17,225.13
2018,8,22,9,45,98.0,301.5,2.05,29.15,377.0,385.3,288.2
2018,8,22,10,0,142.0,340.0,2.2,29.9,452.0,466.98,346.28
2018,8,22,10,15,425.0,272.0,2.3,30.45,624.0,674.39,496.98
2018,8,22,10,30,708.0,204.0,2.4,31.0,796.0,882.12,637.81
2018,8,22,10,45,806.0,162.0,2.5,31.55,852.5,944.7,674.95
2018,8,22,11,0,904.0,120.0,2.6,32.1,909.0,1004.77,711.15
2018,8,22,11,15,908.0,120.5,2.65,32.4,923.5,1024.26,721.87
2018,8,22,11,30,912.0,121.0,2.7,32.7,938.0,1040.2,730.81
2018,8,22,11,45,914.0,120.5,2.75,33.0,944.5,1049.46,735.72
2018,8,22,12,0,916.0,120.0,2.8,33.3,951.0,1054.98,738.49
2018,8,22,12,15,914.0,121.5,2.85,33.35,949.0,1054.77,738.62
2018,8,22,12,30,912.0,123.0,2.9,33.4,947.0,1050.79,736.58
2018,8,22,12,45,907.0,124.5,2.9,33.5,936.5,1040.08,729.92
2018,8,22,13,0,902.0,126.0,2.9,33.6,926.0,1025.76,721.17
2018,8,22,13,15,898.0,125.0,3.0,33.5,908.5,1006.32,710.75
2018,8,22,13,30,894.0,124.0,3.1,33.4,891.0,983.44,698.15
2018,8,22,13,45,888.5,122.5,3.15,33.25,866.0,955.34,681.93
2018,8,22,14,0,883.0,121.0,3.2,33.1,841.0,924.12,663.65
2018,8,22,14,15,874.5,119.0,3.25,32.85,809.0,886.84,641.53
2018,8,22,14,30,866.0,117.0,3.3,32.6,777.0,846.99,617.47
2018,8,22,14,45,854.5,115.0,3.35,32.3,738.5,806.83,593.03
2018,8,22,15,0,843.0,113.0,3.4,32.0,700.0,759.79,563.51
2018,8,22,15,15,827.5,110.0,3.4,32.0,656.0,707.23,528.75
2018,8,22,15,30,812.0,107.0,3.4,32.0,612.0,653.68,490.89
2018,8,22,15,45,791.5,103.5,3.5,31.1,563.5,595.87,450.88
2018,8,22,16,0,771.0,100.0,3.6,30.2,515.0,538.17,409.32
2018,8,22,16,15,743.5,95.5,3.6,29.45,463.0,476.38,362.64
2018,8,22,16,30,716.0,91.0,3.6,28.7,411.0,415.74,315.12
2018,8,22,16,45,678.5,85.5,3.55,28.0,358.0,352.3,263.8
2018,8,22,17,0,641.0,80.0,3.5,27.3,305.0,292.24,213.69
2018,8,22,17,15,588.5,72.5,3.4,26.25,252.5,229.96,161.63
2018,8,22,17,30,536.0,65.0,3.3,25.2,200.0,173.57,114.41
2018,8,22,17,45,459.0,55.5,3.2,24.15,151.5,118.01,70.68
2018,8,22,18,0,382.0,46.0,3.1,23.1,103.0,72.01,38.45
2018,8,22,18,15,264.0,32.5,3.05,22.35,64.5,31.25,15.43
2018,8,22,18,30,146.0,19.0,3.0,21.6,26.0,15.1,0.0
2018,8,22,18,45,73.0,9.5,2.9,20.8,13.0,9.05,0.0
2018,8,22,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,5,15,17.0,2.5,1.3,15.5,2.5,0.0,0.0
2018,8,23,5,30,34.0,5.0,1.5,16.0,5.0,4.77,0.0
2018,8,23,5,45,147.0,18.5,1.65,16.5,30.5,17.63,0.0
2018,8,23,6,0,260.0,32.0,1.8,17.0,56.0,28.59,16.68
2018,8,23,6,15,319.5,44.0,1.8,17.6,92.5,61.55,33.6
2018,8,23,6,30,379.0,56.0,1.8,18.2,129.0,104.17,64.41
2018,8,23,6,45,196.5,79.0,1.8,18.85,117.5,113.51,81.08
2018,8,23,7,0,14.0,102.0,1.8,19.5,106.0,98.26,75.94
2018,8,23,7,15,10.0,116.0,1.75,20.2,119.0,111.22,86.58
2018,8,23,7,30,6.0,130.0,1.7,20.9,132.0,123.69,96.41
2018,8,23,7,45,5.5,143.5,1.6,21.65,145.5,136.74,106.36
2018,8,23,8,0,5.0,157.0,1.5,22.4,159.0,149.74,116.04
2018,8,23,8,15,22.0,189.0,1.5,23.25,201.0,190.05,147.19
2018,8,23,8,30,39.0,221.0,1.5,24.1,243.0,236.91,182.72
2018,8,23,8,45,54.0,251.0,1.45,24.9,284.5,278.91,213.71
2018,8,23,9,0,69.0,281.0,1.4,25.7,326.0,322.53,245.22
2018,8,23,9,15,195.0,287.0,1.5,26.35,426.0,433.27,328.32
2018,8,23,9,30,321.0,293.0,1.6,27.0,526.0,555.6,416.52
2018,8,23,9,45,552.5,229.0,1.7,27.6,653.0,704.16,522.71
2018,8,23,10,0,784.0,165.0,1.8,28.2,780.0,858.91,626.16
2018,8,23,10,15,791.5,167.5,1.9,28.75,808.0,894.04,646.09
2018,8,23,10,30,799.0,170.0,2.0,29.3,836.0,926.63,665.44
2018,8,23,10,45,803.5,172.5,2.1,29.8,857.0,953.66,681.3
2018,8,23,11,0,808.0,175.0,2.2,30.3,878.0,977.67,695.27
2018,8,23,11,15,811.0,176.0,2.35,30.7,891.5,995.53,706.19
2018,8,23,11,30,814.0,177.0,2.5,31.1,905.0,1010.09,715.13
2018,8,23,11,45,814.0,179.0,2.6,31.5,911.0,1019.28,720.31
2018,8,23,12,0,814.0,181.0,2.7,31.9,917.0,1025.0,723.45
2018,8,23,12,15,806.0,185.5,2.85,31.95,913.0,1021.7,722.55
2018,8,23,12,30,798.0,190.0,3.0,32.0,909.0,1014.95,719.58
2018,8,23,12,45,785.0,195.5,3.1,32.1,896.5,1000.85,711.48
2018,8,23,13,0,772.0,201.0,3.2,32.2,884.0,990.02,705.56
2018,8,23,13,15,765.5,200.0,3.3,32.1,866.0,969.43,693.97
2018,8,23,13,30,759.0,199.0,3.4,32.0,848.0,945.88,680.48
2018,8,23,13,45,749.5,197.5,3.5,31.9,822.5,916.21,662.94
2018,8,23,14,0,740.0,196.0,3.6,31.8,797.0,884.05,643.64
2018,8,23,14,15,728.0,192.5,3.65,31.5,764.5,845.37,620.05
2018,8,23,14,30,716.0,189.0,3.7,31.2,732.0,804.81,594.92
2018,8,23,14,45,700.0,185.5,3.75,30.95,694.0,759.44,565.19
2018,8,23,15,0,684.0,182.0,3.8,30.7,656.0,712.98,534.02
2018,8,23,15,15,665.5,176.0,3.8,30.7,613.0,661.45,497.93
2018,8,23,15,30,647.0,170.0,3.8,30.7,570.0,609.65,460.9
2018,8,23,15,45,622.0,163.0,3.85,29.75,522.5,552.96,421.13
2018,8,23,16,0,597.0,156.0,3.9,28.8,475.0,497.27,380.74
2018,8,23,16,15,565.0,148.0,3.9,28.1,425.5,435.72,334.19
2018,8,23,16,30,533.0,140.0,3.9,27.4,376.0,379.61,290.31
2018,8,23,16,45,493.0,129.0,3.9,26.7,325.5,320.25,242.78
2018,8,23,17,0,453.0,118.0,3.9,26.0,275.0,264.91,197.35
2018,8,23,17,15,402.0,103.5,3.8,25.05,225.5,207.67,150.28
2018,8,23,17,30,351.0,89.0,3.7,24.1,176.0,156.41,108.17
2018,8,23,17,45,286.0,71.0,3.6,23.15,130.5,106.18,68.72
2018,8,23,18,0,221.0,53.0,3.5,22.2,85.0,64.16,38.17
2018,8,23,18,15,145.0,34.0,3.45,21.45,51.5,29.41,15.1
2018,8,23,18,30,69.0,15.0,3.4,20.7,18.0,11.82,0.0
2018,8,23,18,45,34.5,7.5,3.3,19.95,9.0,7.15,0.0
2018,8,23,19,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.85,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,18.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,17.25,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,24,5,15,10.0,2.0,1.65,14.95,2.0,0.0,0.0
2018,8,24,5,30,20.0,4.0,1.9,15.3,4.0,0.0,0.0
2018,8,24,5,45,99.5,18.0,2.1,15.65,26.0,17.16,0.0
2018,8,24,6,0,179.0,32.0,2.3,16.0,48.0,26.9,15.1
2018,8,24,6,15,264.0,49.0,2.3,16.5,90.0,62.22,36.2
2018,8,24,6,30,349.0,66.0,2.3,17.0,132.0,108.29,69.39
2018,8,24,6,45,220.5,84.5,2.25,17.5,131.0,123.48,88.81
2018,8,24,7,0,92.0,103.0,2.2,18.0,130.0,121.71,93.37
2018,8,24,7,15,62.0,124.0,2.15,18.7,143.5,136.76,107.01
2018,8,24,7,30,32.0,145.0,2.1,19.4,157.0,149.73,117.96
2018,8,24,7,45,74.5,172.0,2.05,20.1,206.5,196.78,155.27
2018,8,24,8,0,117.0,199.0,2.0,20.8,256.0,252.91,199.26
2018,8,24,8,15,287.5,196.5,1.95,21.55,356.0,356.32,280.1
2018,8,24,8,30,458.0,194.0,1.9,22.3,456.0,479.25,373.35
2018,8,24,8,45,602.0,170.5,1.85,23.1,544.5,578.13,445.94
2018,8,24,9,0,746.0,147.0,1.8,23.9,633.0,685.82,522.4
2018,8,24,9,15,751.5,155.0,1.85,24.65,671.5,733.28,553.32
2018,8,24,9,30,757.0,163.0,1.9,25.4,710.0,778.92,582.36
2018,8,24,9,45,755.0,174.5,1.9,26.15,742.5,819.98,606.72
2018,8,24,10,0,753.0,186.0,1.9,26.9,775.0,858.3,628.88
2018,8,24,10,15,763.0,188.0,2.05,27.5,804.0,894.6,651.25
2018,8,24,10,30,773.0,190.0,2.2,28.1,833.0,928.58,671.97
2018,8,24,10,45,780.5,191.5,2.3,28.7,855.0,957.13,688.61
2018,8,24,11,0,788.0,193.0,2.4,29.3,877.0,977.06,699.75
2018,8,24,11,15,793.0,193.0,2.55,29.7,890.5,995.56,711.12
2018,8,24,11,30,798.0,193.0,2.7,30.1,904.0,1010.86,720.51
2018,8,24,11,45,802.0,192.0,2.8,30.5,911.0,1020.85,726.17
2018,8,24,12,0,806.0,191.0,2.9,30.9,918.0,1027.43,729.82
2018,8,24,12,15,804.5,192.0,3.0,31.1,916.0,1027.04,729.79
2018,8,24,12,30,803.0,193.0,3.1,31.3,914.0,1023.18,727.72
2018,8,24,12,45,799.0,192.5,3.25,31.55,903.5,1011.88,721.29
2018,8,24,13,0,795.0,192.0,3.4,31.8,893.0,997.25,712.81
2018,8,24,13,15,791.5,189.5,3.45,31.7,875.5,977.86,701.61
2018,8,24,13,30,788.0,187.0,3.5,31.6,858.0,955.33,688.42
2018,8,24,13,45,782.0,183.5,3.6,31.5,833.0,926.45,671.38
2018,8,24,14,0,776.0,180.0,3.7,31.4,808.0,899.31,655.39
2018,8,24,14,15,766.0,175.5,3.75,31.1,775.0,860.19,631.51
2018,8,24,14,30,756.0,171.0,3.8,30.8,742.0,818.94,605.97
2018,8,24,14,45,743.5,166.5,3.85,30.5,704.0,773.82,577.41
2018,8,24,15,0,731.0,162.0,3.9,30.2,666.0,727.23,546.41
2018,8,24,15,15,712.5,157.5,3.9,30.2,622.5,675.21,509.86
2018,8,24,15,30,694.0,153.0,3.9,30.2,579.0,622.79,472.23
2018,8,24,15,45,672.0,146.0,3.85,29.3,531.5,565.64,431.74
2018,8,24,16,0,650.0,139.0,3.8,28.4,484.0,509.09,390.34
2018,8,24,16,15,620.5,131.5,3.75,27.75,434.0,449.21,344.67
2018,8,24,16,30,591.0,124.0,3.7,27.1,384.0,391.38,299.12
2018,8,24,16,45,551.5,114.5,3.7,26.45,332.5,330.16,249.76
2018,8,24,17,0,512.0,105.0,3.7,25.8,281.0,270.7,200.62
2018,8,24,17,15,458.0,93.0,3.55,24.9,230.0,211.65,151.64
2018,8,24,17,30,404.0,81.0,3.4,24.0,179.0,158.85,107.96
2018,8,24,17,45,332.0,65.5,3.25,23.1,133.0,106.86,67.24
2018,8,24,18,0,260.0,50.0,3.1,22.2,87.0,63.88,36.57
2018,8,24,18,15,170.5,33.0,3.05,21.5,53.0,28.44,13.94
2018,8,24,18,30,81.0,16.0,3.0,20.8,19.0,15.25,0.0
2018,8,24,18,45,40.5,8.0,2.9,20.1,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,19.05,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,25,5,15,10.5,2.0,1.05,14.6,2.0,0.0,0.0
2018,8,25,5,30,21.0,4.0,1.2,15.1,4.0,0.0,0.0
2018,8,25,5,45,61.5,15.5,1.3,15.6,20.0,14.77,0.0
2018,8,25,6,0,102.0,27.0,1.4,16.1,36.0,23.41,12.07
2018,8,25,6,15,86.0,45.0,1.4,16.7,56.0,46.9,29.87
2018,8,25,6,30,70.0,63.0,1.4,17.3,76.0,67.82,47.96
2018,8,25,6,45,97.0,85.0,1.4,17.9,109.5,99.03,73.39
2018,8,25,7,0,124.0,107.0,1.4,18.5,143.0,133.86,102.07
2018,8,25,7,15,118.0,128.0,1.35,19.4,167.5,160.67,124.77
2018,8,25,7,30,112.0,149.0,1.3,20.3,192.0,186.79,146.16
2018,8,25,7,45,95.0,170.5,1.2,21.2,211.0,204.49,160.09
2018,8,25,8,0,78.0,192.0,1.1,22.1,230.0,222.96,173.89
2018,8,25,8,15,182.5,207.5,1.1,23.05,308.0,305.11,237.21
2018,8,25,8,30,287.0,223.0,1.1,24.0,386.0,399.64,307.86
2018,8,25,8,45,343.5,234.5,1.1,24.9,446.0,464.09,353.98
2018,8,25,9,0,400.0,246.0,1.1,25.8,506.0,540.29,407.15
2018,8,25,9,15,387.0,270.5,1.15,26.6,535.0,567.91,424.29
2018,8,25,9,30,374.0,295.0,1.2,27.4,564.0,600.45,444.63
2018,8,25,9,45,408.0,297.5,1.25,28.15,604.5,655.44,480.94
2018,8,25,10,0,442.0,300.0,1.3,28.9,645.0,703.84,512.02
2018,8,25,10,15,475.0,301.0,1.45,29.6,684.0,750.36,542.37
2018,8,25,10,30,508.0,302.0,1.6,30.3,723.0,796.91,572.34
2018,8,25,10,45,521.0,308.5,1.7,30.95,750.0,829.78,592.25
2018,8,25,11,0,534.0,315.0,1.8,31.6,777.0,861.03,611.06
2018,8,25,11,15,555.5,313.0,1.95,31.95,800.5,890.02,629.9
2018,8,25,11,30,577.0,311.0,2.1,32.3,824.0,917.11,647.48
2018,8,25,11,45,654.0,271.0,2.25,32.6,856.0,960.87,677.5
2018,8,25,12,0,731.0,231.0,2.4,32.9,888.0,1000.59,703.17
2018,8,25,12,15,704.5,245.5,2.55,33.0,877.5,988.92,696.65
2018,8,25,12,30,678.0,260.0,2.7,33.1,867.0,973.97,688.44
2018,8,25,12,45,717.5,234.5,2.85,33.15,870.5,981.11,694.53
2018,8,25,13,0,757.0,209.0,3.0,33.2,874.0,983.85,697.63
2018,8,25,13,15,770.0,197.0,3.1,32.95,862.0,970.59,691.14
2018,8,25,13,30,783.0,185.0,3.2,32.7,850.0,948.42,679.06
2018,8,25,13,45,778.5,181.0,3.35,32.45,825.5,920.46,663.54
2018,8,25,14,0,774.0,177.0,3.5,32.2,801.0,894.06,648.86
2018,8,25,14,15,744.0,180.0,3.55,31.7,760.5,845.55,619.33
2018,8,25,14,30,714.0,183.0,3.6,31.2,720.0,796.2,588.85
2018,8,25,14,45,645.5,193.5,3.65,30.7,660.0,723.65,540.08
2018,8,25,15,0,577.0,204.0,3.7,30.2,600.0,653.97,491.98
2018,8,25,15,15,636.0,174.5,3.7,30.2,585.0,638.05,482.3
2018,8,25,15,30,695.0,145.0,3.7,30.2,570.0,614.57,466.3
2018,8,25,15,45,678.0,139.0,3.75,28.95,525.5,561.41,429.32
2018,8,25,16,0,661.0,133.0,3.8,27.7,481.0,508.31,391.03
2018,8,25,16,15,637.0,124.0,3.75,27.0,431.5,449.09,345.69
2018,8,25,16,30,613.0,115.0,3.7,26.3,382.0,391.31,299.92
2018,8,25,16,45,577.5,105.0,3.7,25.6,330.5,329.92,250.04
2018,8,25,17,0,542.0,95.0,3.7,24.9,279.0,271.92,201.55
2018,8,25,17,15,490.5,84.0,3.55,24.0,228.5,212.52,151.73
2018,8,25,17,30,439.0,73.0,3.4,23.1,178.0,157.46,105.72
2018,8,25,17,45,367.5,59.5,3.25,22.25,132.0,105.43,64.73
2018,8,25,18,0,296.0,46.0,3.1,21.4,86.0,62.3,34.21
2018,8,25,18,15,195.0,30.5,2.95,20.75,52.0,26.07,13.59
2018,8,25,18,30,94.0,15.0,2.8,20.1,18.0,14.3,0.0
2018,8,25,18,45,47.0,7.5,2.7,19.4,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,18.4,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,26,5,15,17.5,2.5,1.05,14.2,2.0,0.0,0.0
2018,8,26,5,30,35.0,5.0,1.2,14.6,4.0,0.0,0.0
2018,8,26,5,45,156.5,18.0,1.4,15.05,29.0,17.16,0.0
2018,8,26,6,0,278.0,31.0,1.6,15.5,54.0,28.21,15.23
2018,8,26,6,15,385.0,41.5,1.6,16.15,98.5,65.32,34.39
2018,8,26,6,30,492.0,52.0,1.6,16.8,143.0,116.0,69.46
2018,8,26,6,45,287.5,52.0,1.6,17.45,109.5,107.49,72.84
2018,8,26,7,0,83.0,52.0,1.6,18.1,76.0,72.34,52.64
2018,8,26,7,15,41.5,55.0,1.65,19.05,67.0,66.47,49.33
2018,8,26,7,30,0.0,58.0,1.7,20.0,58.0,53.92,39.49
2018,8,26,7,45,0.0,75.0,1.7,20.95,75.0,69.8,52.31
2018,8,26,8,0,0.0,92.0,1.7,21.9,92.0,85.76,64.91
2018,8,26,8,15,32.5,158.5,1.75,22.8,177.0,169.9,132.13
2018,8,26,8,30,65.0,225.0,1.8,23.7,262.0,257.2,199.53
2018,8,26,8,45,291.0,213.5,1.8,24.65,399.5,409.0,316.84
2018,8,26,9,0,517.0,202.0,1.8,25.6,537.0,578.73,441.47
2018,8,26,9,15,712.0,148.5,1.9,26.3,641.5,698.29,526.97
2018,8,26,9,30,907.0,95.0,2.0,27.0,746.0,820.57,608.09
2018,8,26,9,45,917.0,96.0,2.05,27.75,782.0,865.14,633.93
2018,8,26,10,0,927.0,97.0,2.1,28.5,818.0,907.31,658.51
2018,8,26,10,15,934.0,97.5,2.2,29.05,847.0,943.62,680.04
2018,8,26,10,30,941.0,98.0,2.3,29.6,876.0,976.89,699.53
2018,8,26,10,45,947.0,98.5,2.4,30.2,898.5,1005.99,716.15
2018,8,26,11,0,953.0,99.0,2.5,30.8,921.0,1031.65,730.6
2018,8,26,11,15,956.5,99.0,2.55,31.25,935.5,1050.73,740.9
2018,8,26,11,30,960.0,99.0,2.6,31.7,950.0,1066.04,748.96
2018,8,26,11,45,962.5,98.0,2.7,32.15,956.0,1075.4,753.99
2018,8,26,12,0,965.0,97.0,2.8,32.6,962.0,1080.82,756.73
2018,8,26,12,15,962.5,98.5,2.9,32.75,959.5,1079.87,756.61
2018,8,26,12,30,960.0,100.0,3.0,32.9,957.0,1074.94,754.18
2018,8,26,12,45,955.5,101.0,3.1,33.05,946.0,1063.54,747.85
2018,8,26,13,0,951.0,102.0,3.2,33.2,935.0,1048.31,739.24
2018,8,26,13,15,947.5,100.5,3.3,33.15,916.5,1027.67,727.87
2018,8,26,13,30,944.0,99.0,3.4,33.1,898.0,1003.36,714.19
2018,8,26,13,45,938.5,98.5,3.5,33.0,872.5,974.74,697.83
2018,8,26,14,0,933.0,98.0,3.6,32.9,847.0,942.83,679.22
2018,8,26,14,15,925.0,96.5,3.65,32.6,814.0,904.57,656.54
2018,8,26,14,30,917.0,95.0,3.7,32.3,781.0,863.55,631.77
2018,8,26,14,45,906.5,92.5,3.8,31.95,741.5,816.95,603.25
2018,8,26,15,0,896.0,90.0,3.9,31.6,702.0,768.24,572.76
2018,8,26,15,15,881.5,88.5,3.9,31.6,657.5,715.92,538.06
2018,8,26,15,30,867.0,87.0,3.9,31.6,613.0,662.37,500.48
2018,8,26,15,45,847.5,84.0,3.95,30.55,563.5,605.18,460.51
2018,8,26,16,0,828.0,81.0,4.0,29.5,514.0,545.53,417.13
2018,8,26,16,15,800.5,77.5,4.0,28.7,461.0,481.64,368.3
2018,8,26,16,30,773.0,74.0,4.0,27.9,408.0,419.2,318.7
2018,8,26,16,45,736.0,70.0,4.0,27.15,354.0,354.45,265.54
2018,8,26,17,0,699.0,66.0,4.0,26.4,300.0,292.95,213.4
2018,8,26,17,15,645.0,60.5,3.85,25.3,246.5,228.29,158.57
2018,8,26,17,30,591.0,55.0,3.7,24.2,193.0,170.4,109.57
2018,8,26,17,45,506.5,46.5,3.55,23.15,143.5,111.93,63.79
2018,8,26,18,0,422.0,38.0,3.4,22.1,94.0,63.94,31.19
2018,8,26,18,15,279.0,26.5,3.3,21.3,56.5,23.31,10.72
2018,8,26,18,30,136.0,15.0,3.2,20.5,19.0,14.3,0.0
2018,8,26,18,45,68.0,7.5,3.1,19.7,9.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,5,15,11.0,2.0,1.8,15.1,1.5,0.0,0.0
2018,8,27,5,30,22.0,4.0,1.9,15.4,3.0,0.0,0.0
2018,8,27,5,45,159.0,16.0,1.95,15.7,27.5,15.25,0.0
2018,8,27,6,0,296.0,28.0,2.0,16.0,52.0,25.49,12.64
2018,8,27,6,15,405.5,37.0,1.95,16.5,96.0,62.63,31.34
2018,8,27,6,30,515.0,46.0,1.9,17.0,140.0,113.52,66.35
2018,8,27,6,45,302.0,39.5,1.85,17.55,99.0,99.51,65.64
2018,8,27,7,0,89.0,33.0,1.8,18.1,58.0,55.48,38.36
2018,8,27,7,15,44.5,35.0,1.75,18.85,47.5,48.17,34.02
2018,8,27,7,30,0.0,37.0,1.7,19.6,37.0,34.36,23.23
2018,8,27,7,45,0.0,50.5,1.65,20.3,50.5,46.94,33.55
2018,8,27,8,0,0.0,64.0,1.6,21.0,64.0,59.54,43.7
2018,8,27,8,15,0.0,89.5,1.6,21.8,89.5,83.4,62.81
2018,8,27,8,30,0.0,115.0,1.6,22.6,115.0,107.5,81.74
2018,8,27,8,45,10.0,147.0,1.6,23.35,153.5,144.52,110.77
2018,8,27,9,0,20.0,179.0,1.6,24.1,192.0,187.06,143.52
2018,8,27,9,15,37.0,231.0,1.75,24.75,257.0,252.74,193.55
2018,8,27,9,30,54.0,283.0,1.9,25.4,322.0,320.57,243.91
2018,8,27,9,45,125.0,318.0,2.05,26.05,413.5,426.39,322.55
2018,8,27,10,0,196.0,353.0,2.2,26.7,505.0,529.11,396.47
2018,8,27,10,15,436.0,283.0,2.35,27.15,637.5,698.32,520.1
2018,8,27,10,30,676.0,213.0,2.5,27.6,770.0,864.85,636.06
2018,8,27,10,45,758.0,179.5,2.65,28.05,819.5,919.72,670.06
2018,8,27,11,0,840.0,146.0,2.8,28.5,869.0,980.19,708.23
2018,8,27,11,15,872.5,132.0,2.95,28.85,893.5,1003.04,722.14
2018,8,27,11,30,905.0,118.0,3.1,29.2,918.0,1031.58,740.04
2018,8,27,11,45,906.5,118.0,3.25,29.55,924.0,1040.5,745.4
2018,8,27,12,0,908.0,118.0,3.4,29.9,930.0,1045.68,748.65
2018,8,27,12,15,901.0,121.5,3.5,30.0,925.5,1042.19,746.85
2018,8,27,12,30,894.0,125.0,3.6,30.1,921.0,1034.96,742.83
2018,8,27,12,45,883.5,129.0,3.75,30.2,908.0,1021.15,735.03
2018,8,27,13,0,873.0,133.0,3.9,30.3,895.0,1003.89,725.07
2018,8,27,13,15,867.5,132.0,3.95,30.15,876.5,983.05,712.89
2018,8,27,13,30,862.0,131.0,4.0,30.0,858.0,958.93,698.59
2018,8,27,13,45,853.0,130.5,4.1,29.9,831.5,928.96,680.51
2018,8,27,14,0,844.0,130.0,4.2,29.8,805.0,902.73,664.84
2018,8,27,14,15,833.0,128.5,4.25,29.5,772.0,864.06,640.91
2018,8,27,14,30,822.0,127.0,4.3,29.2,739.0,823.09,615.2
2018,8,27,14,45,807.5,124.5,4.3,28.95,699.5,776.29,584.79
2018,8,27,15,0,793.0,122.0,4.3,28.7,660.0,727.98,552.93
2018,8,27,15,15,776.0,118.5,4.3,28.7,616.5,675.66,516.29
2018,8,27,15,30,759.0,115.0,4.3,28.7,573.0,622.64,477.59
2018,8,27,15,45,736.0,110.5,4.25,27.85,524.5,565.17,436.0
2018,8,27,16,0,713.0,106.0,4.2,27.0,476.0,507.44,392.81
2018,8,27,16,15,683.0,100.5,4.1,26.4,425.0,446.1,344.98
2018,8,27,16,30,653.0,95.0,4.0,25.8,374.0,386.76,297.18
2018,8,27,16,45,614.0,88.0,3.9,25.25,322.5,324.85,246.02
2018,8,27,17,0,575.0,81.0,3.8,24.7,271.0,266.68,196.67
2018,8,27,17,15,520.5,72.5,3.65,24.0,221.0,207.14,146.21
2018,8,27,17,30,466.0,64.0,3.5,23.3,171.0,153.89,101.41
2018,8,27,17,45,388.0,52.5,3.3,22.6,125.5,101.28,60.29
2018,8,27,18,0,310.0,41.0,3.1,21.9,80.0,58.48,30.72
2018,8,27,18,15,197.5,27.0,3.05,21.4,47.5,22.04,8.79
2018,8,27,18,30,85.0,13.0,3.0,20.9,15.0,12.39,0.0
2018,8,27,18,45,42.5,6.5,2.9,20.35,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,28,5,15,8.0,1.0,2.05,16.05,1.0,0.0,0.0
2018,8,28,5,30,16.0,2.0,2.2,16.3,2.0,0.0,0.0
2018,8,28,5,45,133.0,15.0,2.3,16.5,25.0,14.3,0.0
2018,8,28,6,0,250.0,28.0,2.4,16.7,48.0,25.31,11.83
2018,8,28,6,15,357.0,37.5,2.4,17.15,89.5,59.89,30.64
2018,8,28,6,30,464.0,47.0,2.4,17.6,131.0,107.92,63.78
2018,8,28,6,45,275.5,46.0,2.4,18.0,100.5,99.74,66.79
2018,8,28,7,0,87.0,45.0,2.4,18.4,70.0,66.77,47.83
2018,8,28,7,15,49.5,60.0,2.35,19.0,75.0,73.97,55.45
2018,8,28,7,30,12.0,75.0,2.3,19.6,80.0,74.37,56.43
2018,8,28,7,45,10.0,88.5,2.2,20.2,93.0,86.87,66.53
2018,8,28,8,0,8.0,102.0,2.1,20.8,106.0,99.18,76.23
2018,8,28,8,15,7.0,109.0,2.1,21.45,112.5,105.69,81.06
2018,8,28,8,30,6.0,116.0,2.1,22.1,119.0,112.09,85.74
2018,8,28,8,45,5.5,125.0,2.1,22.75,128.0,120.62,92.06
2018,8,28,9,0,5.0,134.0,2.1,23.4,137.0,129.11,98.27
2018,8,28,9,15,12.0,163.5,2.2,23.95,172.0,162.82,124.47
2018,8,28,9,30,19.0,193.0,2.3,24.5,207.0,202.51,154.86
2018,8,28,9,45,17.5,198.5,2.4,25.1,211.5,202.16,153.83
2018,8,28,10,0,16.0,204.0,2.5,25.7,216.0,206.85,156.79
2018,8,28,10,15,49.0,267.5,2.6,26.1,307.0,307.21,233.19
2018,8,28,10,30,82.0,331.0,2.7,26.5,398.0,404.45,304.87
2018,8,28,10,45,379.0,272.5,2.8,26.95,596.0,659.78,495.19
2018,8,28,11,0,676.0,214.0,2.9,27.4,794.0,898.71,660.99
2018,8,28,11,15,800.0,156.5,3.0,27.7,853.5,966.44,702.94
2018,8,28,11,30,924.0,99.0,3.1,28.0,913.0,1030.58,743.38
2018,8,28,11,45,926.0,98.5,3.15,28.25,919.0,1039.55,747.97
2018,8,28,12,0,928.0,98.0,3.2,28.5,925.0,1044.7,750.73
2018,8,28,12,15,929.0,97.5,3.3,28.65,923.5,1044.99,751.25
2018,8,28,12,30,930.0,97.0,3.4,28.8,922.0,1041.41,749.44
2018,8,28,12,45,931.5,94.5,3.45,28.95,913.0,1032.32,743.85
2018,8,28,13,0,933.0,92.0,3.5,29.1,904.0,1019.36,735.91
2018,8,28,13,15,929.5,91.5,3.55,29.1,886.0,999.9,724.31
2018,8,28,13,30,926.0,91.0,3.6,29.1,868.0,976.84,710.44
2018,8,28,13,45,921.0,89.5,3.65,29.1,843.0,947.86,692.69
2018,8,28,14,0,916.0,88.0,3.7,29.1,818.0,915.64,672.73
2018,8,28,14,15,909.5,87.0,3.7,28.9,786.5,879.57,650.35
2018,8,28,14,30,903.0,86.0,3.7,28.7,755.0,840.7,625.89
2018,8,28,14,45,893.0,84.0,3.65,28.5,716.5,795.4,596.55
2018,8,28,15,0,883.0,82.0,3.6,28.3,678.0,748.0,565.43
2018,8,28,15,15,869.0,80.0,3.6,28.3,634.0,695.95,530.38
2018,8,28,15,30,855.0,78.0,3.6,28.3,590.0,642.7,492.55
2018,8,28,15,45,837.5,75.0,3.5,27.65,542.0,585.35,450.69
2018,8,28,16,0,820.0,72.0,3.4,27.0,494.0,527.74,407.2
2018,8,28,16,15,796.0,68.5,3.3,26.55,443.0,467.32,359.71
2018,8,28,16,30,772.0,65.0,3.2,26.1,392.0,406.69,310.43
2018,8,28,16,45,736.5,61.0,3.1,25.65,339.0,342.65,257.02
2018,8,28,17,0,701.0,57.0,3.0,25.2,286.0,281.72,204.67
2018,8,28,17,15,648.5,52.5,2.9,24.5,234.0,219.42,151.19
2018,8,28,17,30,596.0,48.0,2.8,23.8,182.0,162.96,103.06
2018,8,28,17,45,511.5,41.0,2.65,23.05,134.0,105.05,57.9
2018,8,28,18,0,427.0,34.0,2.5,22.3,86.0,58.55,26.98
2018,8,28,18,15,279.5,23.5,2.45,21.75,51.0,19.18,5.66
2018,8,28,18,30,132.0,13.0,2.4,21.2,16.0,12.39,0.0
2018,8,28,18,45,66.0,6.5,2.35,20.65,8.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.85,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,18.05,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,17.75,0.0,0.0,0.0
