Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,7,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,8,5,45,147.0,10.0,1.2,18.3,17.5,9.53,0.0
2018,9,8,6,0,294.0,20.0,1.3,18.8,35.0,19.77,0.0
2018,9,8,6,15,428.5,27.5,1.45,19.55,78.0,58.66,25.2
2018,9,8,6,30,563.0,35.0,1.6,20.3,121.0,113.22,62.41
2018,9,8,6,45,582.0,40.5,1.8,21.05,160.0,159.69,102.27
2018,9,8,7,0,601.0,46.0,2.0,21.8,199.0,208.1,145.9
2018,9,8,7,15,598.0,56.5,2.05,22.8,238.0,255.92,189.33
2018,9,8,7,30,595.0,67.0,2.1,23.8,277.0,303.24,230.87
2018,9,8,7,45,624.0,77.5,2.15,24.8,328.5,363.51,280.32
2018,9,8,8,0,653.0,88.0,2.2,25.8,380.0,426.08,329.64
2018,9,8,8,15,678.5,96.0,2.3,26.75,430.5,486.02,375.39
2018,9,8,8,30,704.0,104.0,2.4,27.7,481.0,547.18,420.39
2018,9,8,8,45,770.5,98.0,2.55,28.6,544.0,620.23,473.28
2018,9,8,9,0,837.0,92.0,2.7,29.5,607.0,698.14,527.43
2018,9,8,9,15,884.5,83.0,2.8,30.35,660.0,758.15,565.73
2018,9,8,9,30,932.0,74.0,2.9,31.2,713.0,822.71,606.36
2018,9,8,9,45,932.0,81.0,3.0,32.05,747.5,866.1,632.05
2018,9,8,10,0,932.0,88.0,3.1,32.9,782.0,906.22,655.37
2018,9,8,10,15,939.0,89.0,3.2,33.45,810.5,942.63,676.86
2018,9,8,10,30,946.0,90.0,3.3,34.0,839.0,975.92,696.2
2018,9,8,10,45,950.0,90.5,3.35,34.6,859.5,1002.5,710.7
2018,9,8,11,0,954.0,91.0,3.4,35.2,880.0,1025.48,722.93
2018,9,8,11,15,956.0,91.5,3.5,35.4,892.5,1042.76,733.21
2018,9,8,11,30,958.0,92.0,3.6,35.6,905.0,1056.15,741.2
2018,9,8,11,45,959.5,92.0,3.65,35.85,910.5,1064.55,745.68
2018,9,8,12,0,961.0,92.0,3.7,36.1,916.0,1068.93,747.84
2018,9,8,12,15,960.5,91.0,3.8,36.1,912.0,1066.18,746.85
2018,9,8,12,30,960.0,90.0,3.9,36.1,908.0,1059.4,743.51
2018,9,8,12,45,959.0,88.5,4.05,36.1,896.5,1047.56,737.44
2018,9,8,13,0,958.0,87.0,4.2,36.1,885.0,1031.78,728.96
2018,9,8,13,15,953.5,85.5,4.25,35.95,864.5,1008.77,715.77
2018,9,8,13,30,949.0,84.0,4.3,35.8,844.0,982.11,700.29
2018,9,8,13,45,943.0,83.0,4.4,35.6,817.0,951.13,682.36
2018,9,8,14,0,937.0,82.0,4.5,35.4,790.0,916.87,662.16
2018,9,8,14,15,928.5,80.5,4.55,35.1,756.0,876.87,637.99
2018,9,8,14,30,920.0,79.0,4.6,34.8,722.0,834.16,611.74
2018,9,8,14,45,908.0,77.0,4.6,34.55,681.0,785.73,580.94
2018,9,8,15,0,896.0,75.0,4.6,34.3,640.0,735.37,548.37
2018,9,8,15,15,880.5,73.0,4.6,34.3,594.5,680.96,511.92
2018,9,8,15,30,865.0,71.0,4.6,34.3,549.0,625.5,471.99
2018,9,8,15,45,845.0,68.0,4.6,33.4,499.5,565.62,428.97
2018,9,8,16,0,825.0,65.0,4.6,32.5,450.0,505.8,384.33
2018,9,8,16,15,797.0,62.0,4.55,31.85,398.0,443.69,335.68
2018,9,8,16,30,769.0,59.0,4.5,31.2,346.0,381.71,285.36
2018,9,8,16,45,727.0,55.0,4.45,30.55,292.5,315.75,230.52
2018,9,8,17,0,685.0,51.0,4.4,29.9,239.0,253.79,177.59
2018,9,8,17,15,619.5,45.0,4.1,28.9,187.0,188.84,123.03
2018,9,8,17,30,554.0,39.0,3.8,27.9,135.0,131.55,76.2
2018,9,8,17,45,442.0,31.5,3.5,26.85,91.0,75.49,36.03
2018,9,8,18,0,330.0,24.0,3.2,25.8,47.0,33.53,7.15
2018,9,8,18,15,177.0,13.5,3.15,25.1,24.5,12.87,0.0
2018,9,8,18,30,24.0,3.0,3.1,24.4,2.0,0.0,0.0
2018,9,8,18,45,12.0,1.5,3.05,23.7,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,21.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,20.7,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,19.9,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,19.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,18.7,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,18.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,9,5,45,115.5,10.0,2.35,15.9,15.5,9.53,0.0
2018,9,9,6,0,231.0,20.0,2.5,16.2,31.0,19.39,0.0
2018,9,9,6,15,382.0,29.0,2.55,16.8,74.5,56.26,24.93
2018,9,9,6,30,533.0,38.0,2.6,17.4,118.0,112.4,63.74
2018,9,9,6,45,431.0,52.5,2.6,18.0,134.0,141.47,94.66
2018,9,9,7,0,329.0,67.0,2.6,18.6,150.0,156.13,114.03
2018,9,9,7,15,392.0,76.5,2.5,19.45,198.0,207.79,157.85
2018,9,9,7,30,455.0,86.0,2.4,20.3,246.0,269.57,209.48
2018,9,9,7,45,432.0,108.5,2.35,21.1,279.5,307.8,242.08
2018,9,9,8,0,409.0,131.0,2.3,21.9,313.0,345.59,272.69
2018,9,9,8,15,567.5,119.0,2.2,22.8,403.5,449.01,352.83
2018,9,9,8,30,726.0,107.0,2.1,23.7,494.0,564.19,438.8
2018,9,9,8,45,801.0,98.0,2.05,24.65,560.0,640.66,493.26
2018,9,9,9,0,876.0,89.0,2.0,25.6,626.0,719.26,546.54
2018,9,9,9,15,913.0,83.5,1.95,26.5,676.0,780.33,584.18
2018,9,9,9,30,950.0,78.0,1.9,27.4,726.0,841.57,620.89
2018,9,9,9,45,958.0,79.0,1.9,28.35,761.5,885.63,645.66
2018,9,9,10,0,966.0,80.0,1.9,29.3,797.0,926.92,668.28
2018,9,9,10,15,972.0,81.0,2.0,29.95,825.5,963.43,689.43
2018,9,9,10,30,978.0,82.0,2.1,30.6,854.0,996.62,708.37
2018,9,9,10,45,983.0,82.5,2.2,31.25,875.5,1024.82,724.11
2018,9,9,11,0,988.0,83.0,2.3,31.9,897.0,1049.32,737.56
2018,9,9,11,15,991.0,82.5,2.45,32.3,910.0,1066.92,748.11
2018,9,9,11,30,994.0,82.0,2.6,32.7,923.0,1080.51,756.31
2018,9,9,11,45,995.5,82.5,2.75,33.1,928.5,1089.62,761.86
2018,9,9,12,0,997.0,83.0,2.9,33.5,934.0,1094.58,764.97
2018,9,9,12,15,993.5,84.5,3.0,33.65,930.0,1091.44,763.53
2018,9,9,12,30,990.0,86.0,3.1,33.8,926.0,1084.15,759.7
2018,9,9,12,45,982.5,88.0,3.25,33.95,912.0,1069.37,751.78
2018,9,9,13,0,975.0,90.0,3.4,34.1,898.0,1050.7,741.46
2018,9,9,13,15,970.5,88.5,3.5,34.05,877.5,1027.29,728.38
2018,9,9,13,30,966.0,87.0,3.6,34.0,857.0,1000.16,712.92
2018,9,9,13,45,960.0,86.5,3.7,33.95,830.0,969.19,694.91
2018,9,9,14,0,954.0,86.0,3.8,33.9,803.0,934.89,674.6
2018,9,9,14,15,945.0,84.5,3.85,33.65,768.0,893.81,649.9
2018,9,9,14,30,936.0,83.0,3.9,33.4,733.0,850.0,623.1
2018,9,9,14,45,924.5,81.0,3.95,33.15,692.0,801.23,592.56
2018,9,9,15,0,913.0,79.0,4.0,32.9,651.0,750.43,560.13
2018,9,9,15,15,897.0,77.0,4.0,32.9,604.5,694.83,523.05
2018,9,9,15,30,881.0,75.0,4.0,32.9,558.0,638.18,482.2
2018,9,9,15,45,859.0,72.0,4.0,32.1,507.0,576.27,437.64
2018,9,9,16,0,837.0,69.0,4.0,31.3,456.0,516.15,392.61
2018,9,9,16,15,806.0,66.0,3.9,30.6,402.5,450.42,341.32
2018,9,9,16,30,775.0,63.0,3.8,29.9,349.0,386.64,289.62
2018,9,9,16,45,729.5,58.5,3.75,29.2,294.0,318.57,233.17
2018,9,9,17,0,684.0,54.0,3.7,28.5,239.0,254.93,178.91
2018,9,9,17,15,612.5,48.0,3.45,27.3,186.0,188.77,123.58
2018,9,9,17,30,541.0,42.0,3.2,26.1,133.0,130.5,76.2
2018,9,9,17,45,409.0,33.0,2.95,24.85,87.5,72.68,35.31
2018,9,9,18,0,277.0,24.0,2.7,23.6,42.0,30.88,4.3
2018,9,9,18,15,138.5,12.0,2.65,22.9,21.0,11.44,0.0
2018,9,9,18,30,0.0,0.0,2.6,22.2,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.05,18.8,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,10,5,45,120.0,9.5,1.65,15.6,15.0,9.05,0.0
2018,9,10,6,0,240.0,19.0,1.8,16.1,30.0,18.67,0.0
2018,9,10,6,15,389.5,27.5,1.95,16.8,72.5,55.61,23.85
2018,9,10,6,30,539.0,36.0,2.1,17.5,115.0,111.5,62.62
2018,9,10,6,45,530.5,43.0,2.25,18.25,147.5,152.07,99.24
2018,9,10,7,0,522.0,50.0,2.4,19.0,180.0,191.75,136.86
2018,9,10,7,15,553.5,57.0,2.35,19.9,224.0,242.8,182.24
2018,9,10,7,30,585.0,64.0,2.3,20.8,268.0,297.0,229.17
2018,9,10,7,45,614.0,75.5,2.25,21.75,320.0,357.77,279.63
2018,9,10,8,0,643.0,87.0,2.2,22.7,372.0,420.86,329.9
2018,9,10,8,15,684.0,94.0,2.2,23.75,429.0,487.78,381.12
2018,9,10,8,30,725.0,101.0,2.2,24.8,486.0,557.56,432.46
2018,9,10,8,45,821.0,86.5,2.2,25.85,558.5,641.78,493.11
2018,9,10,9,0,917.0,72.0,2.2,26.9,631.0,729.97,552.58
2018,9,10,9,15,924.5,76.0,2.25,27.7,672.0,780.98,584.09
2018,9,10,9,30,932.0,80.0,2.3,28.5,713.0,829.72,613.72
2018,9,10,9,45,935.0,84.5,2.4,29.3,747.5,872.75,639.45
2018,9,10,10,0,938.0,89.0,2.5,30.1,782.0,912.71,662.86
2018,9,10,10,15,946.0,89.5,2.6,30.65,811.0,949.54,684.69
2018,9,10,10,30,954.0,90.0,2.7,31.2,840.0,983.25,704.39
2018,9,10,10,45,960.0,90.0,2.8,31.7,861.5,1011.22,720.51
2018,9,10,11,0,966.0,90.0,2.9,32.2,883.0,1035.61,734.4
2018,9,10,11,15,969.5,90.0,3.05,32.55,896.5,1053.83,745.36
2018,9,10,11,30,973.0,90.0,3.2,32.9,910.0,1068.15,754.0
2018,9,10,11,45,975.0,89.5,3.3,33.25,915.0,1076.41,758.57
2018,9,10,12,0,977.0,89.0,3.4,33.6,920.0,1080.61,760.75
2018,9,10,12,15,974.0,90.5,3.5,33.8,916.0,1077.89,759.26
2018,9,10,12,30,971.0,92.0,3.6,34.0,912.0,1071.1,755.38
2018,9,10,12,45,966.0,93.0,3.7,34.25,899.5,1057.77,747.37
2018,9,10,13,0,961.0,94.0,3.8,34.5,887.0,1040.55,737.03
2018,9,10,13,15,955.5,93.0,3.85,34.5,866.0,1016.89,723.08
2018,9,10,13,30,950.0,92.0,3.9,34.5,845.0,989.62,706.87
2018,9,10,13,45,944.0,90.5,3.95,34.5,817.5,957.87,687.74
2018,9,10,14,0,938.0,89.0,4.0,34.5,790.0,922.85,666.4
2018,9,10,14,15,928.5,87.0,4.05,34.3,754.5,881.25,641.09
2018,9,10,14,30,919.0,85.0,4.1,34.1,719.0,837.01,613.74
2018,9,10,14,45,906.0,83.0,4.1,33.9,677.5,787.7,582.37
2018,9,10,15,0,893.0,81.0,4.1,33.7,636.0,736.55,549.29
2018,9,10,15,15,877.0,78.5,4.1,33.7,590.0,681.27,512.25
2018,9,10,15,30,861.0,76.0,4.1,33.7,544.0,625.0,471.54
2018,9,10,15,45,837.5,73.5,4.15,32.85,493.5,563.77,427.59
2018,9,10,16,0,814.0,71.0,4.2,32.0,443.0,504.59,383.33
2018,9,10,16,15,781.0,68.0,4.1,31.25,390.0,439.21,332.34
2018,9,10,16,30,748.0,65.0,4.0,30.5,337.0,376.05,281.22
2018,9,10,16,45,699.0,60.5,3.9,29.75,282.5,308.41,225.27
2018,9,10,17,0,650.0,56.0,3.8,29.0,228.0,245.67,172.01
2018,9,10,17,15,575.5,49.0,3.55,27.8,176.0,179.68,117.23
2018,9,10,17,30,501.0,42.0,3.3,26.6,124.0,122.87,71.48
2018,9,10,17,45,371.0,32.5,3.05,25.35,81.0,67.62,32.59
2018,9,10,18,0,241.0,23.0,2.8,24.1,38.0,28.05,0.13
2018,9,10,18,15,120.5,11.5,2.75,23.35,19.0,10.96,0.0
2018,9,10,18,30,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,21.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,20.75,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,20.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,19.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,11,5,45,101.0,9.5,2.55,15.9,14.0,9.05,0.0
2018,9,11,6,0,202.0,19.0,2.7,16.1,28.0,20.1,0.0
2018,9,11,6,15,352.0,29.0,2.75,16.75,69.5,54.61,23.95
2018,9,11,6,30,502.0,39.0,2.8,17.4,111.0,109.19,62.28
2018,9,11,6,45,583.0,44.5,2.9,18.0,162.5,164.83,107.72
2018,9,11,7,0,664.0,50.0,3.0,18.6,214.0,229.7,163.58
2018,9,11,7,15,712.0,54.0,3.0,19.4,267.5,291.67,218.59
2018,9,11,7,30,760.0,58.0,3.0,20.2,321.0,358.5,276.48
2018,9,11,7,45,792.0,61.5,2.95,21.0,374.5,422.17,330.26
2018,9,11,8,0,824.0,65.0,2.9,21.8,428.0,488.05,383.61
2018,9,11,8,15,847.0,67.5,2.95,22.65,478.5,547.82,430.45
2018,9,11,8,30,870.0,70.0,3.0,23.5,529.0,609.49,476.85
2018,9,11,8,45,886.5,72.5,3.0,24.35,576.0,667.0,518.28
2018,9,11,9,0,903.0,75.0,3.0,25.2,623.0,723.64,556.0
2018,9,11,9,15,915.0,77.0,3.05,26.0,664.5,775.17,588.92
2018,9,11,9,30,927.0,79.0,3.1,26.8,706.0,824.82,619.93
2018,9,11,9,45,936.0,80.0,3.2,27.55,741.5,868.73,646.9
2018,9,11,10,0,945.0,81.0,3.3,28.3,777.0,910.01,671.79
2018,9,11,10,15,951.5,82.5,3.4,28.8,805.5,946.73,694.09
2018,9,11,10,30,958.0,84.0,3.5,29.3,834.0,980.24,714.16
2018,9,11,10,45,962.0,84.5,3.6,29.85,854.5,1006.88,729.54
2018,9,11,11,0,966.0,85.0,3.7,30.4,875.0,1029.85,742.58
2018,9,11,11,15,968.0,86.0,3.8,30.7,888.0,1047.62,753.09
2018,9,11,11,30,970.0,87.0,3.9,31.0,901.0,1061.44,761.2
2018,9,11,11,45,969.5,87.5,4.0,31.25,905.0,1068.21,765.1
2018,9,11,12,0,969.0,88.0,4.1,31.5,909.0,1070.89,766.57
2018,9,11,12,15,968.0,87.5,4.15,31.7,904.5,1067.89,764.39
2018,9,11,12,30,967.0,87.0,4.2,31.9,900.0,1060.82,759.8
2018,9,11,12,45,965.5,86.0,4.3,32.05,888.5,1048.67,752.57
2018,9,11,13,0,964.0,85.0,4.4,32.2,877.0,1032.55,742.89
2018,9,11,13,15,960.0,84.0,4.5,32.15,857.0,1010.17,729.82
2018,9,11,13,30,956.0,83.0,4.6,32.1,837.0,984.09,714.36
2018,9,11,13,45,950.0,81.5,4.65,32.0,809.5,952.09,694.85
2018,9,11,14,0,944.0,80.0,4.7,31.9,782.0,916.81,673.09
2018,9,11,14,15,935.5,79.0,4.7,31.65,748.0,876.87,648.24
2018,9,11,14,30,927.0,78.0,4.7,31.4,714.0,834.21,621.3
2018,9,11,14,45,914.5,76.0,4.75,31.15,672.5,784.9,589.7
2018,9,11,15,0,902.0,74.0,4.8,30.9,631.0,733.69,556.25
2018,9,11,15,15,886.0,72.0,4.8,30.9,585.0,678.5,518.6
2018,9,11,15,30,870.0,70.0,4.8,30.9,539.0,622.32,477.1
2018,9,11,15,45,849.0,67.0,4.7,29.9,489.0,561.51,432.43
2018,9,11,16,0,828.0,64.0,4.6,28.9,439.0,500.86,386.15
2018,9,11,16,15,799.0,60.5,4.5,28.1,386.0,437.65,335.79
2018,9,11,16,30,770.0,57.0,4.4,27.3,333.0,374.65,283.75
2018,9,11,16,45,726.5,52.5,4.3,26.55,279.5,307.76,227.15
2018,9,11,17,0,683.0,48.0,4.2,25.8,226.0,245.09,172.72
2018,9,11,17,15,613.5,42.5,4.0,24.75,174.5,180.32,117.61
2018,9,11,17,30,544.0,37.0,3.8,23.7,123.0,123.74,71.07
2018,9,11,17,45,412.5,29.0,3.55,22.65,80.0,67.04,30.76
2018,9,11,18,0,281.0,21.0,3.3,21.6,37.0,26.55,0.0
2018,9,11,18,15,140.5,10.5,3.25,20.95,18.5,10.01,0.0
2018,9,11,18,30,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,18.6,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,17.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,12,5,45,100.5,9.0,2.3,14.8,13.0,0.0,0.0
2018,9,12,6,0,201.0,18.0,2.4,15.0,26.0,19.2,0.0
2018,9,12,6,15,348.5,27.5,2.45,15.55,66.5,53.16,22.67
2018,9,12,6,30,496.0,37.0,2.5,16.1,107.0,106.71,60.73
2018,9,12,6,45,575.5,42.5,2.55,16.65,157.5,161.62,105.86
2018,9,12,7,0,655.0,48.0,2.6,17.2,208.0,225.63,161.28
2018,9,12,7,15,703.5,52.5,2.65,17.95,261.5,287.71,216.62
2018,9,12,7,30,752.0,57.0,2.7,18.7,315.0,354.73,274.95
2018,9,12,7,45,785.0,60.0,2.75,19.45,368.0,417.82,328.69
2018,9,12,8,0,818.0,63.0,2.8,20.2,421.0,481.77,381.14
2018,9,12,8,15,840.0,65.5,2.85,20.95,471.0,542.06,428.85
2018,9,12,8,30,862.0,68.0,2.9,21.7,521.0,602.72,475.01
2018,9,12,8,45,877.5,70.0,2.95,22.4,566.5,658.58,516.08
2018,9,12,9,0,893.0,72.0,3.0,23.1,612.0,713.5,553.45
2018,9,12,9,15,902.0,75.5,3.05,23.5,652.5,763.95,586.96
2018,9,12,9,30,911.0,79.0,3.1,23.9,693.0,812.29,618.49
2018,9,12,9,45,916.5,82.5,3.15,24.3,727.5,855.4,645.99
2018,9,12,10,0,922.0,86.0,3.2,24.7,762.0,895.68,671.28
2018,9,12,10,15,929.0,86.0,3.25,24.95,789.0,930.43,693.03
2018,9,12,10,30,936.0,86.0,3.3,25.2,816.0,962.05,712.63
2018,9,12,10,45,941.0,86.5,3.4,25.4,837.0,989.05,729.63
2018,9,12,11,0,946.0,87.0,3.5,25.6,858.0,1012.5,744.35
2018,9,12,11,15,949.5,87.0,3.55,25.75,871.0,1030.24,755.2
2018,9,12,11,30,953.0,87.0,3.6,25.9,884.0,1044.15,763.69
2018,9,12,11,45,954.5,87.0,3.65,26.05,888.5,1052.14,768.47
2018,9,12,12,0,956.0,87.0,3.7,26.2,893.0,1056.14,770.83
2018,9,12,12,15,953.5,88.0,3.8,26.25,889.0,1053.23,769.53
2018,9,12,12,30,951.0,89.0,3.9,26.3,885.0,1046.31,765.8
2018,9,12,12,45,946.0,90.0,4.0,26.35,872.5,1033.0,758.0
2018,9,12,13,0,941.0,91.0,4.1,26.4,860.0,1015.89,747.8
2018,9,12,13,15,938.0,89.5,4.2,26.3,841.0,994.22,735.07
2018,9,12,13,30,935.0,88.0,4.3,26.2,822.0,968.91,719.91
2018,9,12,13,45,930.5,86.5,4.4,26.05,795.5,938.72,701.53
2018,9,12,14,0,926.0,85.0,4.5,25.9,769.0,905.23,680.79
2018,9,12,14,15,917.0,83.0,4.6,25.65,734.5,864.29,655.16
2018,9,12,14,30,908.0,81.0,4.7,25.4,700.0,820.73,627.41
2018,9,12,14,45,896.0,79.0,4.75,25.1,659.5,772.5,595.73
2018,9,12,15,0,884.0,77.0,4.8,24.8,619.0,722.38,562.15
2018,9,12,15,15,867.5,75.0,4.8,24.8,573.5,667.64,523.49
2018,9,12,15,30,851.0,73.0,4.8,24.8,528.0,612.0,481.2
2018,9,12,15,45,828.5,70.0,4.8,23.9,478.0,551.29,435.39
2018,9,12,16,0,806.0,67.0,4.8,23.0,428.0,492.57,389.28
2018,9,12,16,15,774.5,64.0,4.7,22.45,376.0,428.41,336.5
2018,9,12,16,30,743.0,61.0,4.6,21.9,324.0,366.33,283.63
2018,9,12,16,45,696.5,56.5,4.55,21.3,271.0,300.04,226.22
2018,9,12,17,0,650.0,52.0,4.5,20.7,218.0,238.37,171.53
2018,9,12,17,15,573.0,45.5,4.25,20.05,166.5,172.75,114.91
2018,9,12,17,30,496.0,39.0,4.0,19.4,115.0,116.63,68.39
2018,9,12,17,45,360.5,30.0,3.7,18.75,73.5,62.41,29.33
2018,9,12,18,0,225.0,21.0,3.4,18.1,32.0,24.46,0.0
2018,9,12,18,15,112.5,10.5,3.2,17.65,16.0,10.01,0.0
2018,9,12,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,13,5,45,84.0,9.0,1.9,14.65,12.0,0.0,0.0
2018,9,13,6,0,168.0,18.0,2.1,14.9,24.0,18.93,0.0
2018,9,13,6,15,309.5,28.0,2.15,15.45,62.5,51.05,21.88
2018,9,13,6,30,451.0,38.0,2.2,16.0,101.0,101.86,58.62
2018,9,13,6,45,533.5,44.5,2.3,16.5,150.5,155.19,102.22
2018,9,13,7,0,616.0,51.0,2.4,17.0,200.0,218.77,156.96
2018,9,13,7,15,667.0,55.5,2.4,17.7,252.5,279.35,210.75
2018,9,13,7,30,718.0,60.0,2.4,18.4,305.0,345.19,267.88
2018,9,13,7,45,753.0,63.5,2.4,19.1,357.5,407.76,320.98
2018,9,13,8,0,788.0,67.0,2.4,19.8,410.0,472.94,374.13
2018,9,13,8,15,812.0,69.5,2.4,20.45,459.5,533.14,421.58
2018,9,13,8,30,836.0,72.0,2.4,21.1,509.0,591.56,465.97
2018,9,13,8,45,853.0,74.5,2.4,21.8,554.5,647.64,506.85
2018,9,13,9,0,870.0,77.0,2.4,22.5,600.0,702.98,544.39
2018,9,13,9,15,881.5,79.5,2.4,23.05,640.5,753.14,576.91
2018,9,13,9,30,893.0,82.0,2.4,23.6,681.0,801.47,607.56
2018,9,13,9,45,901.0,84.0,2.35,24.2,715.5,844.25,633.38
2018,9,13,10,0,909.0,86.0,2.3,24.8,750.0,884.44,657.0
2018,9,13,10,15,916.5,87.0,2.3,25.2,778.0,920.27,678.33
2018,9,13,10,30,924.0,88.0,2.3,25.6,806.0,953.06,697.51
2018,9,13,10,45,929.0,88.5,2.35,26.0,826.5,979.7,713.09
2018,9,13,11,0,934.0,89.0,2.4,26.4,847.0,1002.83,726.46
2018,9,13,11,15,937.0,89.5,2.45,26.7,859.5,1020.37,736.61
2018,9,13,11,30,940.0,90.0,2.5,27.0,872.0,1034.12,744.46
2018,9,13,11,45,940.5,90.5,2.55,27.25,876.5,1041.49,748.57
2018,9,13,12,0,941.0,91.0,2.6,27.5,881.0,1044.91,750.35
2018,9,13,12,15,939.5,90.5,2.75,27.6,876.5,1041.26,749.26
2018,9,13,12,30,938.0,90.0,2.9,27.7,872.0,1033.67,745.76
2018,9,13,12,45,934.5,90.0,3.05,27.8,860.0,1020.76,738.9
2018,9,13,13,0,931.0,90.0,3.2,27.9,848.0,1004.06,729.63
2018,9,13,13,15,926.5,89.0,3.3,27.8,828.0,981.61,716.81
2018,9,13,13,30,922.0,88.0,3.4,27.7,808.0,955.63,701.64
2018,9,13,13,45,915.5,87.0,3.5,27.6,781.0,924.44,682.93
2018,9,13,14,0,909.0,86.0,3.6,27.5,754.0,890.13,661.96
2018,9,13,14,15,899.5,85.0,3.7,27.25,720.0,850.36,637.44
2018,9,13,14,30,890.0,84.0,3.8,27.0,686.0,808.07,610.83
2018,9,13,14,45,877.0,82.0,3.9,26.75,645.5,759.74,579.54
2018,9,13,15,0,864.0,80.0,4.0,26.5,605.0,709.67,546.47
2018,9,13,15,15,847.0,77.0,4.0,26.5,559.5,654.39,507.68
2018,9,13,15,30,830.0,74.0,4.0,26.5,514.0,598.32,465.65
2018,9,13,15,45,807.0,71.5,4.05,25.6,465.0,541.03,422.97
2018,9,13,16,0,784.0,69.0,4.1,24.7,416.0,481.69,377.02
2018,9,13,16,15,751.5,65.0,4.1,24.05,364.0,417.23,324.92
2018,9,13,16,30,719.0,61.0,4.1,23.4,312.0,355.05,272.74
2018,9,13,16,45,671.0,56.5,4.1,22.8,260.0,289.75,216.69
2018,9,13,17,0,623.0,52.0,4.1,22.2,208.0,229.3,163.58
2018,9,13,17,15,546.5,45.5,3.95,21.4,158.0,165.69,109.25
2018,9,13,17,30,470.0,39.0,3.8,20.6,108.0,111.5,64.81
2018,9,13,17,45,330.0,29.0,3.7,19.85,68.0,57.93,26.42
2018,9,13,18,0,190.0,19.0,3.6,19.1,28.0,21.12,0.0
2018,9,13,18,15,95.0,9.5,3.5,18.6,14.0,9.05,0.0
2018,9,13,18,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.25,17.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,14,5,45,28.0,7.0,1.0,13.6,8.0,0.0,0.0
2018,9,14,6,0,56.0,14.0,1.1,13.9,16.0,13.95,0.0
2018,9,14,6,15,208.0,28.0,1.2,14.5,53.5,42.94,18.77
2018,9,14,6,30,360.0,42.0,1.3,15.1,91.0,93.6,55.87
2018,9,14,6,45,510.5,44.0,1.35,15.7,147.5,150.41,99.3
2018,9,14,7,0,661.0,46.0,1.4,16.3,204.0,225.79,161.14
2018,9,14,7,15,708.5,50.5,1.4,17.15,257.0,287.91,216.13
2018,9,14,7,30,756.0,55.0,1.4,18.0,310.0,354.83,273.74
2018,9,14,7,45,788.0,58.0,1.35,18.9,362.5,417.68,326.16
2018,9,14,8,0,820.0,61.0,1.3,19.8,415.0,481.19,376.77
2018,9,14,8,15,842.5,63.5,1.05,20.75,465.0,541.81,421.53
2018,9,14,8,30,865.0,66.0,0.8,21.7,515.0,602.85,463.53
2018,9,14,8,45,881.0,67.5,0.55,22.7,560.5,658.55,498.65
2018,9,14,9,0,897.0,69.0,0.3,23.7,606.0,713.34,528.77
2018,9,14,9,15,904.5,73.0,0.5,24.6,646.0,763.31,560.97
2018,9,14,9,30,912.0,77.0,0.7,25.5,686.0,811.03,591.42
2018,9,14,9,45,916.0,81.0,0.9,26.4,720.0,853.38,618.0
2018,9,14,10,0,920.0,85.0,1.1,27.3,754.0,892.78,642.4
2018,9,14,10,15,927.5,86.0,1.25,27.75,782.0,928.88,664.89
2018,9,14,10,30,935.0,87.0,1.4,28.2,810.0,961.88,685.33
2018,9,14,10,45,939.5,87.0,1.55,28.7,830.0,987.67,701.07
2018,9,14,11,0,944.0,87.0,1.7,29.2,850.0,1009.88,714.64
2018,9,14,11,15,947.0,87.5,1.85,29.45,862.5,1027.49,726.11
2018,9,14,11,30,950.0,88.0,2.0,29.7,875.0,1041.25,735.29
2018,9,14,11,45,951.5,87.5,2.15,29.95,879.5,1048.48,740.52
2018,9,14,12,0,953.0,87.0,2.3,30.2,884.0,1051.73,743.4
2018,9,14,12,15,950.5,87.5,2.4,30.25,879.5,1048.08,742.13
2018,9,14,12,30,948.0,88.0,2.5,30.3,875.0,1040.44,738.52
2018,9,14,12,45,943.5,88.5,2.6,30.4,862.0,1026.91,731.16
2018,9,14,13,0,939.0,89.0,2.7,30.5,849.0,1009.58,721.48
2018,9,14,13,15,903.5,103.0,2.8,30.4,820.0,974.05,700.73
2018,9,14,13,30,868.0,117.0,2.9,30.3,791.0,936.05,678.28
2018,9,14,13,45,772.0,152.0,3.0,30.2,736.0,871.37,637.86
2018,9,14,14,0,676.0,187.0,3.1,30.1,681.0,805.41,595.87
2018,9,14,14,15,726.0,156.5,3.15,29.8,664.5,790.37,588.13
2018,9,14,14,30,776.0,126.0,3.2,29.5,648.0,766.26,573.79
2018,9,14,14,45,824.0,102.0,3.3,29.25,626.0,744.24,560.99
2018,9,14,15,0,872.0,78.0,3.4,29.0,604.0,711.47,540.48
2018,9,14,15,15,854.5,76.0,3.4,29.0,558.5,656.53,502.49
2018,9,14,15,30,837.0,74.0,3.4,29.0,513.0,600.85,461.38
2018,9,14,15,45,813.5,71.0,3.5,28.05,463.5,542.37,418.74
2018,9,14,16,0,790.0,68.0,3.6,27.1,414.0,481.87,372.75
2018,9,14,16,15,756.5,64.5,3.55,26.4,362.0,417.18,321.08
2018,9,14,16,30,723.0,61.0,3.5,25.7,310.0,354.87,269.38
2018,9,14,16,45,673.0,56.0,3.5,24.95,257.0,288.23,213.03
2018,9,14,17,0,623.0,51.0,3.5,24.2,204.0,226.69,159.71
2018,9,14,17,15,543.5,44.5,3.4,23.3,154.0,162.67,105.74
2018,9,14,17,30,464.0,38.0,3.3,22.4,104.0,108.43,61.9
2018,9,14,17,45,322.0,28.0,3.15,21.5,64.5,55.46,24.04
2018,9,14,18,0,180.0,18.0,3.0,20.6,25.0,20.65,0.0
2018,9,14,18,15,90.0,9.0,2.95,20.0,12.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,18.85,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,15,5,45,81.0,8.0,2.7,14.1,10.5,0.0,0.0
2018,9,15,6,0,162.0,16.0,2.8,14.3,21.0,17.08,0.0
2018,9,15,6,15,319.5,25.5,2.9,14.8,60.0,49.55,19.26
2018,9,15,6,30,477.0,35.0,3.0,15.3,99.0,103.04,58.43
2018,9,15,6,45,560.0,41.5,3.1,15.75,149.5,158.38,104.09
2018,9,15,7,0,643.0,48.0,3.2,16.2,200.0,223.43,160.64
2018,9,15,7,15,695.0,52.5,3.2,16.85,253.5,285.96,216.71
2018,9,15,7,30,747.0,57.0,3.2,17.5,307.0,353.84,276.25
2018,9,15,7,45,782.0,60.0,3.2,18.15,360.5,417.52,331.0
2018,9,15,8,0,817.0,63.0,3.2,18.8,414.0,482.14,384.55
2018,9,15,8,15,841.5,65.5,3.15,19.45,464.5,543.7,433.64
2018,9,15,8,30,866.0,68.0,3.1,20.1,515.0,605.88,481.26
2018,9,15,8,45,884.5,70.0,3.05,20.75,562.5,663.81,523.94
2018,9,15,9,0,903.0,72.0,3.0,21.4,610.0,721.04,562.85
2018,9,15,9,15,912.5,75.5,2.95,21.95,651.0,772.17,596.12
2018,9,15,9,30,922.0,79.0,2.9,22.5,692.0,821.19,627.23
2018,9,15,9,45,926.5,83.0,2.9,23.0,726.5,864.27,654.1
2018,9,15,10,0,931.0,87.0,2.9,23.5,761.0,904.4,678.63
2018,9,15,10,15,939.5,88.0,2.95,23.9,790.0,941.65,701.6
2018,9,15,10,30,948.0,89.0,3.0,24.3,819.0,975.83,722.37
2018,9,15,10,45,954.0,89.5,3.05,24.7,840.5,1003.8,738.97
2018,9,15,11,0,960.0,90.0,3.1,25.1,862.0,1028.2,753.26
2018,9,15,11,15,963.0,90.5,3.15,25.35,875.0,1045.96,763.74
2018,9,15,11,30,966.0,91.0,3.2,25.6,888.0,1059.8,771.84
2018,9,15,11,45,967.5,90.5,3.25,25.9,892.5,1067.05,775.68
2018,9,15,12,0,969.0,90.0,3.3,26.2,897.0,1070.23,777.09
2018,9,15,12,15,968.5,90.0,3.45,26.3,893.0,1067.89,776.57
2018,9,15,12,30,968.0,90.0,3.6,26.4,889.0,1061.47,773.54
2018,9,15,12,45,965.5,89.0,3.7,26.55,876.5,1047.93,765.46
2018,9,15,13,0,963.0,88.0,3.8,26.7,864.0,1030.45,754.93
2018,9,15,13,15,958.5,87.0,3.85,26.65,843.5,1007.23,740.93
2018,9,15,13,30,954.0,86.0,3.9,26.6,823.0,980.34,724.54
2018,9,15,13,45,947.5,85.0,4.0,26.55,795.0,948.14,704.85
2018,9,15,14,0,941.0,84.0,4.1,26.5,767.0,912.69,682.83
2018,9,15,14,15,932.0,82.0,4.15,26.3,732.0,871.0,656.46
2018,9,15,14,30,923.0,80.0,4.2,26.1,697.0,826.65,627.96
2018,9,15,14,45,910.5,78.5,4.25,25.9,656.0,777.8,595.88
2018,9,15,15,0,898.0,77.0,4.3,25.7,615.0,727.06,561.96
2018,9,15,15,15,880.5,75.0,4.3,25.7,568.5,670.87,522.39
2018,9,15,15,30,863.0,73.0,4.3,25.7,522.0,613.87,479.4
2018,9,15,15,45,839.5,70.0,4.4,24.9,471.0,551.91,432.95
2018,9,15,16,0,816.0,67.0,4.5,24.1,420.0,492.11,386.31
2018,9,15,16,15,781.5,63.5,4.55,23.45,366.5,425.54,332.21
2018,9,15,16,30,747.0,60.0,4.6,22.8,313.0,361.43,278.05
2018,9,15,16,45,696.5,55.0,4.6,22.15,259.0,293.26,219.22
2018,9,15,17,0,646.0,50.0,4.6,21.5,205.0,230.25,163.6
2018,9,15,17,15,564.5,43.5,4.5,20.7,154.0,164.61,107.45
2018,9,15,17,30,483.0,37.0,4.4,19.9,103.0,108.97,61.98
2018,9,15,17,45,335.0,27.0,4.25,19.1,63.5,54.63,22.39
2018,9,15,18,0,187.0,17.0,4.1,18.3,24.0,19.36,0.0
2018,9,15,18,15,93.5,8.5,4.0,17.8,12.0,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,16,5,45,88.0,8.0,1.95,12.55,10.5,0.0,0.0
2018,9,16,6,0,176.0,16.0,2.0,12.8,21.0,17.31,0.0
2018,9,16,6,15,342.0,25.5,2.15,13.5,61.5,51.3,19.08
2018,9,16,6,30,508.0,35.0,2.3,14.2,102.0,107.84,61.11
2018,9,16,6,45,592.0,41.0,2.4,14.85,153.5,164.57,108.1
2018,9,16,7,0,676.0,47.0,2.5,15.5,205.0,231.39,166.24
2018,9,16,7,15,725.5,51.0,2.55,16.45,259.0,294.61,222.9
2018,9,16,7,30,775.0,55.0,2.6,17.4,313.0,362.81,282.46
2018,9,16,7,45,808.0,58.0,2.7,18.3,366.5,427.2,337.46
2018,9,16,8,0,841.0,61.0,2.8,19.2,420.0,492.23,390.91
2018,9,16,8,15,862.5,64.5,2.75,19.95,471.0,554.5,439.97
2018,9,16,8,30,884.0,68.0,2.7,20.7,522.0,617.02,487.14
2018,9,16,8,45,901.0,69.5,2.65,21.4,568.5,674.27,528.71
2018,9,16,9,0,918.0,71.0,2.6,22.1,615.0,730.62,566.25
2018,9,16,9,15,930.0,73.0,2.5,22.8,657.0,782.56,598.89
2018,9,16,9,30,942.0,75.0,2.4,23.5,699.0,832.55,629.32
2018,9,16,9,45,951.0,76.0,2.3,24.15,734.0,876.7,655.15
2018,9,16,10,0,960.0,77.0,2.2,24.8,769.0,918.14,678.58
2018,9,16,10,15,966.0,78.0,2.1,25.4,797.0,953.96,697.96
2018,9,16,10,30,972.0,79.0,2.0,26.0,825.0,986.46,714.84
2018,9,16,10,45,975.5,80.0,1.9,26.6,845.0,1013.09,727.69
2018,9,16,11,0,979.0,81.0,1.8,27.2,865.0,1035.96,738.02
2018,9,16,11,15,981.0,81.5,1.8,27.65,877.5,1052.93,746.46
2018,9,16,11,30,983.0,82.0,1.8,28.1,890.0,1065.88,752.55
2018,9,16,11,45,983.5,82.5,1.8,28.5,894.0,1073.26,755.51
2018,9,16,12,0,984.0,83.0,1.8,28.9,898.0,1076.5,756.12
2018,9,16,12,15,981.5,83.5,1.9,29.1,893.5,1072.61,754.6
2018,9,16,12,30,979.0,84.0,2.0,29.3,889.0,1064.6,750.7
2018,9,16,12,45,973.5,84.5,2.1,29.5,875.0,1049.59,742.55
2018,9,16,13,0,968.0,85.0,2.2,29.7,861.0,1030.69,732.05
2018,9,16,13,15,963.0,84.5,2.3,29.65,840.5,1007.36,719.49
2018,9,16,13,30,958.0,84.0,2.4,29.6,820.0,980.37,704.54
2018,9,16,13,45,951.5,82.5,2.5,29.6,791.5,947.42,685.47
2018,9,16,14,0,945.0,81.0,2.6,29.6,763.0,911.22,664.1
2018,9,16,14,15,934.0,80.0,2.7,29.4,727.0,868.77,638.82
2018,9,16,14,30,923.0,79.0,2.8,29.2,691.0,823.8,611.43
2018,9,16,14,45,910.0,77.0,2.85,29.0,649.5,773.96,579.89
2018,9,16,15,0,897.0,75.0,2.9,28.8,608.0,722.29,546.52
2018,9,16,15,15,879.5,73.0,2.9,28.8,561.5,666.12,508.11
2018,9,16,15,30,862.0,71.0,2.9,28.8,515.0,609.14,466.31
2018,9,16,15,45,837.5,68.0,3.1,28.0,464.0,546.68,421.06
2018,9,16,16,0,813.0,65.0,3.3,27.2,413.0,486.5,375.33
2018,9,16,16,15,778.0,61.5,3.35,26.45,359.5,419.93,322.39
2018,9,16,16,30,743.0,58.0,3.4,25.7,306.0,355.89,269.36
2018,9,16,16,45,692.0,53.5,3.45,25.0,252.5,288.45,212.13
2018,9,16,17,0,641.0,49.0,3.5,24.3,199.0,226.21,158.03
2018,9,16,17,15,557.5,42.5,3.35,23.25,149.0,160.72,103.03
2018,9,16,17,30,474.0,36.0,3.2,22.2,99.0,105.46,58.69
2018,9,16,17,45,316.0,25.5,3.1,21.15,59.5,50.49,18.7
2018,9,16,18,0,158.0,15.0,3.0,20.1,20.0,16.57,0.0
2018,9,16,18,15,79.0,7.5,2.95,19.55,10.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,18.45,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,17,5,45,84.0,7.5,1.45,13.65,10.0,0.0,0.0
2018,9,17,6,0,168.0,15.0,1.6,13.9,20.0,16.32,0.0
2018,9,17,6,15,330.0,24.5,1.75,14.55,58.5,49.51,17.18
2018,9,17,6,30,492.0,34.0,1.9,15.2,97.0,104.9,59.01
2018,9,17,6,45,431.5,44.5,2.0,15.85,118.5,136.0,90.47
2018,9,17,7,0,371.0,55.0,2.1,16.5,140.0,159.48,116.21
2018,9,17,7,15,225.0,88.0,2.1,17.3,143.5,163.91,126.65
2018,9,17,7,30,79.0,121.0,2.1,18.1,147.0,148.12,117.07
2018,9,17,7,45,391.0,102.5,2.1,18.85,264.5,286.23,227.91
2018,9,17,8,0,703.0,84.0,2.1,19.6,382.0,450.27,357.13
2018,9,17,8,15,787.5,75.0,2.05,20.45,447.0,526.69,415.9
2018,9,17,8,30,872.0,66.0,2.0,21.3,512.0,607.68,476.47
2018,9,17,8,45,889.0,68.5,1.95,22.1,558.5,665.38,517.36
2018,9,17,9,0,906.0,71.0,1.9,22.9,605.0,722.23,554.39
2018,9,17,9,15,913.5,74.5,1.85,23.6,645.0,771.88,585.11
2018,9,17,9,30,921.0,78.0,1.8,24.3,685.0,819.25,613.55
2018,9,17,9,45,923.5,83.0,1.75,25.05,718.5,861.63,637.88
2018,9,17,10,0,926.0,88.0,1.7,25.8,752.0,900.91,659.68
2018,9,17,10,15,933.5,88.5,1.8,26.35,780.0,936.41,680.98
2018,9,17,10,30,941.0,89.0,1.9,26.9,808.0,968.78,700.17
2018,9,17,10,45,946.5,89.5,2.0,27.45,828.5,995.96,715.99
2018,9,17,11,0,952.0,90.0,2.1,28.0,849.0,1019.56,729.59
2018,9,17,11,15,955.0,90.0,2.25,28.3,861.5,1036.46,740.34
2018,9,17,11,30,958.0,90.0,2.4,28.6,874.0,1049.47,748.78
2018,9,17,11,45,959.5,90.0,2.55,28.9,878.5,1057.03,753.9
2018,9,17,12,0,961.0,90.0,2.7,29.2,883.0,1060.55,756.62
2018,9,17,12,15,959.0,90.5,2.85,29.25,878.5,1057.1,755.81
2018,9,17,12,30,957.0,91.0,3.0,29.3,874.0,1049.62,752.56
2018,9,17,12,45,953.0,91.0,3.15,29.35,861.0,1035.66,745.25
2018,9,17,13,0,949.0,91.0,3.3,29.4,848.0,1017.84,735.5
2018,9,17,13,15,943.5,90.5,3.4,29.25,827.0,994.3,722.24
2018,9,17,13,30,938.0,90.0,3.5,29.1,806.0,967.2,706.63
2018,9,17,13,45,931.0,88.0,3.65,28.95,777.5,933.7,686.98
2018,9,17,14,0,924.0,86.0,3.8,28.8,749.0,897.04,664.98
2018,9,17,14,15,914.0,85.0,3.85,28.45,714.0,856.06,639.75
2018,9,17,14,30,904.0,84.0,3.9,28.1,679.0,812.56,612.44
2018,9,17,14,45,891.0,82.0,4.0,27.75,638.0,763.43,580.96
2018,9,17,15,0,878.0,80.0,4.1,27.4,597.0,712.54,547.62
2018,9,17,15,15,860.0,77.0,4.1,27.4,550.5,655.77,507.44
2018,9,17,15,30,842.0,74.0,4.1,27.4,504.0,598.32,464.34
2018,9,17,15,45,817.5,71.5,4.2,26.3,454.0,539.61,420.91
2018,9,17,16,0,793.0,69.0,4.3,25.2,404.0,478.91,374.08
2018,9,17,16,15,757.5,65.0,4.3,24.45,351.0,412.7,320.45
2018,9,17,16,30,722.0,61.0,4.3,23.7,298.0,349.12,266.94
2018,9,17,16,45,669.0,56.0,4.3,22.9,245.0,281.8,209.23
2018,9,17,17,0,616.0,51.0,4.3,22.1,192.0,219.92,155.01
2018,9,17,17,15,528.0,43.5,4.2,21.2,142.0,154.39,99.71
2018,9,17,17,30,440.0,36.0,4.1,20.3,92.0,99.57,55.64
2018,9,17,17,45,286.0,25.5,4.0,19.4,55.0,47.14,15.86
2018,9,17,18,0,132.0,15.0,3.9,18.5,18.0,15.87,0.0
2018,9,17,18,15,66.0,7.5,3.8,17.95,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
