Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,26,16,0,53.0,43.0,0.6,19.6,51.0,68.68,49.53
2018,11,26,16,15,41.5,29.0,0.65,18.95,34.0,47.05,29.83
2018,11,26,16,30,30.0,15.0,0.7,18.3,17.0,24.33,0.0
2018,11,26,16,45,15.0,7.5,0.75,17.65,8.5,10.19,0.0
2018,11,26,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,15.4,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,15.4,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,15.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,15.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.25,15.1,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.0,0.75,12.1,2.0,0.0,0.0
2018,11,27,7,0,18.0,4.0,0.7,12.2,4.0,7.38,0.0
2018,11,27,7,15,9.0,10.0,0.8,12.6,10.0,11.65,0.0
2018,11,27,7,30,0.0,16.0,0.9,13.0,16.0,14.83,5.87
2018,11,27,7,45,7.0,25.0,0.95,13.4,26.5,26.03,16.01
2018,11,27,8,0,14.0,34.0,1.0,13.8,37.0,38.25,26.74
2018,11,27,8,15,22.5,50.0,1.05,14.25,55.5,59.56,45.17
2018,11,27,8,30,31.0,66.0,1.1,14.7,74.0,81.79,64.28
2018,11,27,8,45,54.0,87.0,1.15,15.15,104.0,118.62,95.59
2018,11,27,9,0,77.0,108.0,1.2,15.6,134.0,165.84,135.02
2018,11,27,9,15,117.0,132.0,1.25,16.2,176.0,221.96,181.18
2018,11,27,9,30,157.0,156.0,1.3,16.8,218.0,281.0,228.65
2018,11,27,9,45,172.5,172.5,1.35,17.45,245.5,316.06,255.75
2018,11,27,10,0,188.0,189.0,1.4,18.1,273.0,351.69,282.92
2018,11,27,10,15,244.5,194.0,1.45,18.4,309.0,417.08,333.85
2018,11,27,10,30,301.0,199.0,1.5,18.7,345.0,473.01,376.63
2018,11,27,10,45,235.5,209.5,1.5,18.95,326.5,438.54,348.02
2018,11,27,11,0,170.0,220.0,1.5,19.2,308.0,387.73,307.49
2018,11,27,11,15,161.0,226.0,1.55,19.3,310.5,389.17,308.46
2018,11,27,11,30,152.0,232.0,1.6,19.4,313.0,389.94,308.61
2018,11,27,11,45,178.0,235.5,1.6,19.5,330.5,416.71,329.48
2018,11,27,12,0,204.0,239.0,1.6,19.6,348.0,443.02,349.7
2018,11,27,12,15,186.0,237.5,1.55,19.55,336.0,425.38,335.7
2018,11,27,12,30,168.0,236.0,1.5,19.5,324.0,407.35,321.68
2018,11,27,12,45,118.5,224.0,1.45,19.5,285.5,350.39,277.08
2018,11,27,13,0,69.0,212.0,1.4,19.5,247.0,281.99,223.22
2018,11,27,13,15,99.5,207.5,1.35,19.4,255.5,300.27,238.96
2018,11,27,13,30,130.0,203.0,1.3,19.3,264.0,328.8,261.98
2018,11,27,13,45,142.5,192.0,1.3,19.2,255.5,322.18,257.4
2018,11,27,14,0,155.0,181.0,1.3,19.1,247.0,314.53,252.11
2018,11,27,14,15,145.5,165.0,1.2,18.9,223.0,284.72,228.76
2018,11,27,14,30,136.0,149.0,1.1,18.7,199.0,255.27,205.5
2018,11,27,14,45,113.5,132.5,1.0,18.5,171.0,217.85,175.3
2018,11,27,15,0,91.0,116.0,0.9,18.3,143.0,182.09,146.06
2018,11,27,15,15,110.0,101.5,0.9,18.3,129.5,172.04,137.6
2018,11,27,15,30,129.0,87.0,0.9,18.3,116.0,160.17,126.87
2018,11,27,15,45,104.5,70.0,0.8,17.45,90.0,124.99,96.98
2018,11,27,16,0,80.0,53.0,0.7,16.6,64.0,92.14,68.72
2018,11,27,16,15,60.0,36.5,0.75,16.3,43.0,63.75,42.48
2018,11,27,16,30,40.0,20.0,0.8,16.0,22.0,33.5,0.0
2018,11,27,16,45,20.0,10.0,0.85,15.7,11.0,13.6,0.0
2018,11,27,17,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,28,6,45,8.0,1.5,0.75,14.65,1.5,0.0,0.0
2018,11,28,7,0,16.0,3.0,0.7,14.7,3.0,6.0,0.0
2018,11,28,7,15,8.0,4.0,0.8,14.95,4.0,5.99,0.0
2018,11,28,7,30,0.0,5.0,0.9,15.2,5.0,4.62,0.0
2018,11,28,7,45,0.0,6.5,0.95,15.5,6.5,6.01,0.0
2018,11,28,8,0,0.0,8.0,1.0,15.8,8.0,7.4,0.6
2018,11,28,8,15,0.0,11.5,1.0,15.85,11.5,10.65,3.42
2018,11,28,8,30,0.0,15.0,1.0,15.9,15.0,13.9,6.24
2018,11,28,8,45,0.0,19.0,1.0,16.0,19.0,17.61,9.44
2018,11,28,9,0,0.0,23.0,1.0,16.1,23.0,21.33,12.61
2018,11,28,9,15,0.0,20.0,1.1,16.2,20.0,18.55,10.21
2018,11,28,9,30,0.0,17.0,1.2,16.3,17.0,15.77,7.81
2018,11,28,9,45,0.0,19.5,1.25,16.35,19.5,18.09,9.76
2018,11,28,10,0,0.0,22.0,1.3,16.4,22.0,20.42,11.71
2018,11,28,10,15,0.0,23.0,1.15,16.55,23.0,21.35,12.46
2018,11,28,10,30,0.0,24.0,1.0,16.7,24.0,22.28,13.22
2018,11,28,10,45,0.0,32.5,0.8,16.85,32.5,30.19,19.86
2018,11,28,11,0,0.0,41.0,0.6,17.0,41.0,38.11,26.47
2018,11,28,11,15,16.0,71.5,0.5,17.1,80.0,82.84,64.27
2018,11,28,11,30,32.0,102.0,0.4,17.2,119.0,128.03,101.61
2018,11,28,11,45,18.5,99.0,0.3,17.3,109.0,113.59,89.03
2018,11,28,12,0,5.0,96.0,0.2,17.4,99.0,94.07,72.54
2018,11,28,12,15,13.5,111.5,0.35,17.6,119.0,116.68,91.37
2018,11,28,12,30,22.0,127.0,0.5,17.8,139.0,146.34,115.61
2018,11,28,12,45,23.0,135.5,0.6,17.95,147.5,156.36,123.63
2018,11,28,13,0,24.0,144.0,0.7,18.1,156.0,166.51,131.84
2018,11,28,13,15,26.5,129.5,0.95,18.05,142.5,152.19,120.74
2018,11,28,13,30,29.0,115.0,1.2,18.0,129.0,137.86,109.54
2018,11,28,13,45,111.5,134.0,1.4,17.95,182.0,229.89,186.61
2018,11,28,14,0,194.0,153.0,1.6,17.9,235.0,319.4,259.35
2018,11,28,14,15,211.0,142.0,1.65,17.85,224.5,311.66,253.32
2018,11,28,14,30,228.0,131.0,1.7,17.8,214.0,302.18,246.13
2018,11,28,14,45,179.0,117.0,1.75,17.7,178.0,247.56,201.52
2018,11,28,15,0,130.0,103.0,1.8,17.6,142.0,187.96,152.36
2018,11,28,15,15,81.0,88.5,1.8,17.6,111.5,141.05,112.87
2018,11,28,15,30,32.0,74.0,1.8,17.6,81.0,92.16,71.58
2018,11,28,15,45,69.0,57.5,1.6,17.05,68.5,94.13,72.37
2018,11,28,16,0,106.0,41.0,1.4,16.5,56.0,91.39,67.93
2018,11,28,16,15,78.0,28.0,1.4,16.25,37.0,62.46,40.99
2018,11,28,16,30,50.0,15.0,1.4,16.0,18.0,32.24,0.0
2018,11,28,16,45,25.0,7.5,1.45,15.8,9.0,12.25,0.0
2018,11,28,17,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.9,16.55,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.2,16.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.5,16.45,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.8,16.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.85,16.2,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,15.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,15.55,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.65,15.4,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.5,15.25,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.45,15.15,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,14.65,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,4.65,13.8,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,4.7,13.8,1.0,0.95,0.0
2018,11,29,7,15,14.5,12.5,4.8,13.95,14.0,17.22,0.0
2018,11,29,7,30,29.0,24.0,4.9,14.1,27.0,37.06,21.33
2018,11,29,7,45,54.0,34.0,4.95,14.2,42.5,57.73,41.23
2018,11,29,8,0,79.0,44.0,5.0,14.3,58.0,81.12,62.08
2018,11,29,8,15,41.0,29.0,5.2,14.4,36.5,49.4,36.47
2018,11,29,8,30,3.0,14.0,5.4,14.5,15.0,14.48,6.78
2018,11,29,8,45,1.5,14.5,5.6,14.65,15.0,14.26,6.6
2018,11,29,9,0,0.0,15.0,5.8,14.8,15.0,13.9,6.27
2018,11,29,9,15,20.5,44.5,5.9,14.8,52.5,55.21,42.05
2018,11,29,9,30,41.0,74.0,6.0,14.8,90.0,99.93,80.49
2018,11,29,9,45,48.5,91.5,6.1,14.8,112.0,124.97,101.73
2018,11,29,10,0,56.0,109.0,6.2,14.8,134.0,150.6,123.33
2018,11,29,10,15,83.5,140.5,6.1,14.8,179.5,218.26,180.17
2018,11,29,10,30,111.0,172.0,6.0,14.8,225.0,278.48,230.12
2018,11,29,10,45,74.0,120.0,5.9,14.75,156.0,190.09,156.34
2018,11,29,11,0,37.0,68.0,5.8,14.7,87.0,102.85,82.57
2018,11,29,11,15,30.0,108.0,5.6,14.7,123.5,132.49,106.94
2018,11,29,11,30,23.0,148.0,5.4,14.7,160.0,170.43,137.9
2018,11,29,11,45,37.0,152.5,5.15,14.65,172.0,187.29,152.28
2018,11,29,12,0,51.0,157.0,4.9,14.6,184.0,204.15,166.63
2018,11,29,12,15,65.0,154.0,4.85,14.6,188.0,212.42,173.97
2018,11,29,12,30,79.0,151.0,4.8,14.6,192.0,231.89,190.45
2018,11,29,12,45,62.5,121.5,4.8,14.6,153.5,183.63,150.39
2018,11,29,13,0,46.0,92.0,4.8,14.6,115.0,127.83,103.74
2018,11,29,13,15,92.5,127.0,4.75,14.55,171.0,211.65,174.87
2018,11,29,13,30,139.0,162.0,4.7,14.5,227.0,286.38,237.25
2018,11,29,13,45,97.5,134.0,4.65,14.5,178.5,219.58,181.39
2018,11,29,14,0,56.0,106.0,4.6,14.5,130.0,146.32,119.67
2018,11,29,14,15,76.5,95.0,4.5,14.45,124.5,154.97,127.61
2018,11,29,14,30,97.0,84.0,4.4,14.4,119.0,153.14,126.51
2018,11,29,14,45,132.0,80.0,4.3,14.35,122.5,174.49,144.77
2018,11,29,15,0,167.0,76.0,4.2,14.3,126.0,184.23,152.74
2018,11,29,15,15,126.0,56.5,4.2,14.3,91.0,132.67,108.19
2018,11,29,15,30,85.0,37.0,4.2,14.3,56.0,84.44,66.36
2018,11,29,15,45,88.0,33.0,3.7,14.0,49.0,77.38,59.27
2018,11,29,16,0,91.0,29.0,3.2,13.7,42.0,70.19,51.49
2018,11,29,16,15,64.0,20.5,3.15,13.55,28.0,47.63,30.14
2018,11,29,16,30,37.0,12.0,3.1,13.4,14.0,24.92,0.0
2018,11,29,16,45,18.5,6.0,3.05,13.25,7.0,9.51,0.0
2018,11,29,17,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,30,6,45,9.5,2.5,2.8,11.4,2.5,0.0,0.0
2018,11,30,7,0,19.0,5.0,2.8,11.4,5.0,8.43,0.0
2018,11,30,7,15,84.5,18.0,3.0,11.7,24.5,37.83,0.0
2018,11,30,7,30,150.0,31.0,3.2,12.0,44.0,94.86,60.49
2018,11,30,7,45,199.5,45.0,3.45,12.25,73.0,136.21,103.43
2018,11,30,8,0,249.0,59.0,3.7,12.5,102.0,182.63,145.41
2018,11,30,8,15,300.5,71.5,3.85,12.8,137.0,232.99,190.22
2018,11,30,8,30,352.0,84.0,4.0,13.1,172.0,287.9,238.3
2018,11,30,8,45,469.0,83.5,4.15,13.35,222.0,367.25,306.26
2018,11,30,9,0,586.0,83.0,4.3,13.6,272.0,460.63,384.45
2018,11,30,9,15,519.0,103.5,4.35,13.95,285.0,461.67,385.14
2018,11,30,9,30,452.0,124.0,4.4,14.3,298.0,460.74,383.6
2018,11,30,9,45,567.5,113.5,4.5,14.6,349.5,549.98,456.39
2018,11,30,10,0,683.0,103.0,4.6,14.9,401.0,640.71,528.6
2018,11,30,10,15,745.5,94.5,4.6,15.15,436.5,696.87,570.4
2018,11,30,10,30,808.0,86.0,4.6,15.4,472.0,749.83,609.13
2018,11,30,10,45,839.0,82.0,4.6,15.65,495.5,786.09,634.82
2018,11,30,11,0,870.0,78.0,4.6,15.9,519.0,820.1,658.73
2018,11,30,11,15,852.5,83.5,4.65,16.0,522.5,823.08,660.31
2018,11,30,11,30,835.0,89.0,4.7,16.1,526.0,822.28,659.44
2018,11,30,11,45,826.5,92.0,4.7,16.25,526.0,822.47,659.03
2018,11,30,12,0,818.0,95.0,4.7,16.4,526.0,819.28,656.27
2018,11,30,12,15,818.0,94.0,4.75,16.4,521.5,815.23,653.72
2018,11,30,12,30,818.0,93.0,4.8,16.4,517.0,807.92,648.88
2018,11,30,12,45,804.5,93.5,4.85,16.4,502.0,788.06,634.8
2018,11,30,13,0,791.0,94.0,4.9,16.4,487.0,765.39,618.69
2018,11,30,13,15,820.0,84.0,4.85,16.3,477.0,761.21,616.33
2018,11,30,13,30,849.0,74.0,4.8,16.2,467.0,752.53,610.56
2018,11,30,13,45,828.0,73.5,4.8,16.1,438.5,714.03,582.39
2018,11,30,14,0,807.0,73.0,4.8,16.0,410.0,673.74,552.71
2018,11,30,14,15,790.0,69.5,4.7,15.8,378.0,631.12,520.45
2018,11,30,14,30,773.0,66.0,4.6,15.6,346.0,587.11,485.18
2018,11,30,14,45,742.0,63.5,4.5,15.4,308.5,534.75,442.3
2018,11,30,15,0,711.0,61.0,4.4,15.2,271.0,482.65,398.5
2018,11,30,15,15,665.5,56.5,4.4,15.2,230.0,421.52,346.09
2018,11,30,15,30,620.0,52.0,4.4,15.2,189.0,365.86,296.64
2018,11,30,15,45,545.0,46.0,3.6,14.3,147.5,296.34,235.22
2018,11,30,16,0,470.0,40.0,2.8,13.4,106.0,233.24,178.24
2018,11,30,16,15,343.0,31.5,2.5,12.8,70.0,158.31,108.89
2018,11,30,16,30,216.0,23.0,2.2,12.2,34.0,88.49,0.0
2018,11,30,16,45,108.0,11.5,1.9,11.6,17.0,33.14,0.0
2018,11,30,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,1,6,45,6.5,2.5,1.75,11.3,2.5,0.0,0.0
2018,12,1,7,0,13.0,5.0,1.9,11.5,5.0,4.77,0.0
2018,12,1,7,15,25.0,16.0,2.1,11.75,17.5,21.32,0.0
2018,12,1,7,30,37.0,27.0,2.3,12.0,30.0,43.86,24.94
2018,12,1,7,45,135.5,43.0,2.55,12.25,64.0,104.25,78.12
2018,12,1,8,0,234.0,59.0,2.8,12.5,98.0,176.21,139.9
2018,12,1,8,15,333.0,67.5,2.95,12.65,140.5,242.33,197.46
2018,12,1,8,30,432.0,76.0,3.1,12.8,183.0,317.64,262.46
2018,12,1,8,45,385.0,94.0,3.25,12.9,201.5,333.07,277.13
2018,12,1,9,0,338.0,112.0,3.4,13.0,220.0,343.25,286.44
2018,12,1,9,15,252.5,120.0,3.55,13.1,206.0,301.97,252.52
2018,12,1,9,30,167.0,128.0,3.7,13.2,192.0,253.28,211.41
2018,12,1,9,45,124.0,148.0,3.9,13.3,197.5,251.93,209.31
2018,12,1,10,0,81.0,168.0,4.1,13.4,203.0,236.71,195.44
2018,12,1,10,15,133.5,171.5,4.25,13.5,233.0,292.83,242.83
2018,12,1,10,30,186.0,175.0,4.4,13.6,263.0,340.41,282.77
2018,12,1,10,45,123.5,176.5,4.6,13.7,236.0,295.5,244.27
2018,12,1,11,0,61.0,178.0,4.8,13.8,209.0,235.8,193.42
2018,12,1,11,15,40.5,167.0,4.8,13.8,187.5,206.52,168.65
2018,12,1,11,30,20.0,156.0,4.8,13.8,166.0,168.13,136.19
2018,12,1,11,45,10.5,138.0,4.8,13.75,143.5,141.3,113.62
2018,12,1,12,0,1.0,120.0,4.8,13.7,121.0,114.82,91.22
2018,12,1,12,15,3.5,103.5,4.85,13.75,105.5,100.29,79.22
2018,12,1,12,30,6.0,87.0,4.9,13.8,90.0,86.02,67.4
2018,12,1,12,45,8.5,102.0,4.9,13.85,106.0,102.92,81.71
2018,12,1,13,0,11.0,117.0,4.9,13.9,122.0,120.11,96.22
2018,12,1,13,15,13.0,123.0,4.95,13.95,129.0,127.87,102.85
2018,12,1,13,30,15.0,129.0,5.0,14.0,136.0,135.72,109.57
2018,12,1,13,45,88.0,141.0,5.0,14.05,178.0,220.91,182.85
2018,12,1,14,0,161.0,153.0,5.0,14.1,220.0,285.03,237.47
2018,12,1,14,15,239.0,134.0,4.9,13.95,224.5,321.01,268.68
2018,12,1,14,30,317.0,115.0,4.8,13.8,229.0,351.26,294.5
2018,12,1,14,45,214.0,96.0,4.7,13.7,169.5,243.21,203.46
2018,12,1,15,0,111.0,77.0,4.6,13.6,110.0,146.41,120.63
2018,12,1,15,15,307.5,68.0,4.6,13.6,140.0,249.86,207.69
2018,12,1,15,30,504.0,59.0,4.6,13.6,170.0,319.95,261.98
2018,12,1,15,45,419.5,51.5,3.95,12.75,130.5,250.28,200.34
2018,12,1,16,0,335.0,44.0,3.3,11.9,91.0,188.14,144.99
2018,12,1,16,15,239.5,34.0,3.1,11.6,61.5,128.66,88.83
2018,12,1,16,30,144.0,24.0,2.9,11.3,32.0,72.06,0.0
2018,12,1,16,45,72.0,12.0,2.7,11.0,16.0,26.28,0.0
2018,12,1,17,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,2,6,45,25.0,3.0,1.0,7.7,3.0,0.0,0.0
2018,12,2,7,0,50.0,6.0,0.9,7.7,6.0,5.72,0.0
2018,12,2,7,15,202.5,17.5,1.0,8.1,32.0,65.4,0.0
2018,12,2,7,30,355.0,29.0,1.1,8.5,58.0,150.79,91.26
2018,12,2,7,45,461.5,36.5,1.2,8.9,98.0,217.98,164.95
2018,12,2,8,0,568.0,44.0,1.3,9.3,138.0,293.76,232.87
2018,12,2,8,15,632.0,48.5,1.35,9.65,180.5,353.71,286.98
2018,12,2,8,30,696.0,53.0,1.4,10.0,223.0,421.88,346.15
2018,12,2,8,45,738.5,56.0,1.45,10.3,264.5,480.8,396.25
2018,12,2,9,0,781.0,59.0,1.5,10.6,306.0,541.37,445.98
2018,12,2,9,15,808.0,61.5,1.5,10.95,343.0,592.89,486.72
2018,12,2,9,30,835.0,64.0,1.5,11.3,380.0,644.02,525.85
2018,12,2,9,45,853.5,65.0,1.5,11.6,411.0,686.63,556.34
2018,12,2,10,0,872.0,66.0,1.5,11.9,442.0,721.88,580.48
2018,12,2,10,15,884.5,67.0,1.5,12.2,467.0,756.02,603.52
2018,12,2,10,30,897.0,68.0,1.5,12.5,492.0,787.68,624.51
2018,12,2,10,45,904.5,68.5,1.5,12.8,509.5,812.02,640.11
2018,12,2,11,0,912.0,69.0,1.5,13.1,527.0,833.28,653.56
2018,12,2,11,15,916.0,69.5,1.55,13.45,537.0,848.41,663.22
2018,12,2,11,30,920.0,70.0,1.6,13.8,547.0,860.11,670.65
2018,12,2,11,45,922.0,69.5,1.6,14.15,549.5,865.36,673.13
2018,12,2,12,0,924.0,69.0,1.6,14.5,552.0,867.04,673.34
2018,12,2,12,15,922.0,69.0,1.7,14.6,547.0,862.4,671.14
2018,12,2,12,30,920.0,69.0,1.8,14.7,542.0,854.2,666.6
2018,12,2,12,45,915.0,68.5,1.85,14.85,529.5,839.41,656.86
2018,12,2,13,0,910.0,68.0,1.9,15.0,517.0,821.27,644.87
2018,12,2,13,15,875.0,70.0,1.9,14.95,488.0,779.51,615.99
2018,12,2,13,30,840.0,72.0,1.9,14.9,459.0,742.06,590.17
2018,12,2,13,45,768.5,79.5,1.9,14.85,417.5,676.47,543.22
2018,12,2,14,0,697.0,87.0,1.9,14.8,376.0,615.16,498.54
2018,12,2,14,15,578.0,100.0,1.9,14.7,327.0,526.67,429.83
2018,12,2,14,30,459.0,113.0,1.9,14.6,278.0,439.58,360.74
2018,12,2,14,45,494.0,95.0,1.85,14.45,255.0,421.03,346.3
2018,12,2,15,0,529.0,77.0,1.8,14.3,232.0,402.67,330.5
2018,12,2,15,15,508.5,68.0,1.8,14.3,199.0,357.35,291.76
2018,12,2,15,30,488.0,59.0,1.8,14.3,166.0,312.67,252.4
2018,12,2,15,45,445.0,50.0,1.35,13.25,131.5,259.53,205.34
2018,12,2,16,0,402.0,41.0,0.9,12.2,97.0,209.91,159.94
2018,12,2,16,15,238.0,30.0,0.9,11.8,60.0,124.45,84.93
2018,12,2,16,30,74.0,19.0,0.9,11.4,23.0,44.09,0.0
2018,12,2,16,45,37.0,9.5,0.9,10.95,11.5,16.71,0.0
2018,12,2,17,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,3,6,45,30.5,3.0,1.2,6.2,2.5,0.0,0.0
2018,12,3,7,0,61.0,6.0,1.2,6.2,5.0,0.0,0.0
2018,12,3,7,15,221.0,16.0,1.3,7.0,30.5,67.98,0.0
2018,12,3,7,30,381.0,26.0,1.4,7.8,56.0,154.19,89.33
2018,12,3,7,45,479.0,33.0,1.5,8.6,95.0,219.25,165.38
2018,12,3,8,0,577.0,40.0,1.6,9.4,134.0,288.4,228.44
2018,12,3,8,15,636.0,45.0,1.75,10.05,176.0,350.36,284.44
2018,12,3,8,30,695.0,50.0,1.9,10.7,218.0,416.5,342.28
2018,12,3,8,45,732.5,53.5,2.05,11.35,258.0,473.05,390.76
2018,12,3,9,0,770.0,57.0,2.2,12.0,298.0,530.91,438.65
2018,12,3,9,15,797.0,59.0,2.2,12.55,334.5,581.32,478.79
2018,12,3,9,30,824.0,61.0,2.2,13.1,371.0,631.36,517.33
2018,12,3,9,45,842.5,63.0,2.2,13.6,402.5,674.81,548.58
2018,12,3,10,0,861.0,65.0,2.2,14.1,434.0,710.98,573.39
2018,12,3,10,15,829.0,75.0,2.2,14.45,446.5,728.54,584.49
2018,12,3,10,30,797.0,85.0,2.2,14.8,459.0,735.6,587.99
2018,12,3,10,45,738.5,103.5,2.2,15.15,460.0,731.25,583.31
2018,12,3,11,0,680.0,122.0,2.2,15.5,461.0,718.1,572.4
2018,12,3,11,15,796.0,95.5,2.2,15.6,500.5,786.71,621.78
2018,12,3,11,30,912.0,69.0,2.2,15.7,540.0,850.84,666.36
2018,12,3,11,45,832.0,89.5,2.2,15.85,521.0,820.54,643.65
2018,12,3,12,0,752.0,110.0,2.2,16.0,502.0,782.88,616.62
2018,12,3,12,15,643.0,135.0,2.15,15.95,468.0,718.81,570.38
2018,12,3,12,30,534.0,160.0,2.1,15.9,434.0,646.89,516.66
2018,12,3,12,45,520.5,158.5,2.05,15.85,420.0,628.06,503.05
2018,12,3,13,0,507.0,157.0,2.0,15.8,406.0,607.51,487.67
2018,12,3,13,15,360.0,174.5,1.95,15.8,348.0,489.72,395.93
2018,12,3,13,30,213.0,192.0,1.9,15.8,290.0,379.18,307.7
2018,12,3,13,45,179.5,179.5,1.85,15.8,258.5,334.73,272.69
2018,12,3,14,0,146.0,167.0,1.8,15.8,227.0,291.65,237.97
2018,12,3,14,15,122.5,151.0,1.7,15.65,198.5,252.75,206.53
2018,12,3,14,30,99.0,135.0,1.6,15.5,170.0,215.21,175.79
2018,12,3,14,45,114.0,121.0,1.45,15.4,157.5,204.79,167.49
2018,12,3,15,0,129.0,107.0,1.3,15.3,145.0,192.99,157.58
2018,12,3,15,15,135.0,94.5,1.3,15.3,129.0,176.99,143.66
2018,12,3,15,30,141.0,82.0,1.3,15.3,113.0,160.38,128.66
2018,12,3,15,45,106.5,65.5,1.1,14.2,86.0,120.96,94.86
2018,12,3,16,0,72.0,49.0,0.9,13.1,59.0,84.79,63.61
2018,12,3,16,15,60.0,34.0,0.95,12.75,40.0,61.18,40.32
2018,12,3,16,30,48.0,19.0,1.0,12.4,21.0,37.4,0.0
2018,12,3,16,45,24.0,9.5,1.05,12.05,10.5,14.04,0.0
2018,12,3,17,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.5,2.2,9.1,0.5,0.0,0.0
2018,12,4,7,0,0.0,1.0,2.2,9.1,1.0,0.0,0.0
2018,12,4,7,15,6.5,4.5,2.45,9.6,5.0,5.83,0.0
2018,12,4,7,30,13.0,8.0,2.7,10.1,9.0,12.12,1.83
2018,12,4,7,45,6.5,7.5,2.9,10.6,8.0,9.27,1.91
2018,12,4,8,0,0.0,7.0,3.1,11.1,7.0,6.48,0.0
2018,12,4,8,15,0.0,8.5,3.3,11.7,8.5,7.87,1.11
2018,12,4,8,30,0.0,10.0,3.5,12.3,10.0,9.26,2.34
2018,12,4,8,45,0.0,33.0,3.7,12.9,33.0,30.62,20.77
2018,12,4,9,0,0.0,56.0,3.9,13.5,56.0,52.06,39.1
2018,12,4,9,15,1.0,69.5,4.2,14.15,70.0,65.42,50.36
2018,12,4,9,30,2.0,83.0,4.5,14.8,84.0,79.46,62.07
2018,12,4,9,45,2.0,86.0,4.75,15.4,87.0,82.23,64.16
2018,12,4,10,0,2.0,89.0,5.0,16.0,90.0,85.05,66.28
2018,12,4,10,15,1.0,107.5,5.05,16.3,108.0,102.94,80.99
2018,12,4,10,30,0.0,126.0,5.1,16.6,126.0,121.05,95.77
2018,12,4,10,45,0.0,132.5,5.15,16.9,132.5,127.53,100.88
2018,12,4,11,0,0.0,139.0,5.2,17.2,139.0,134.08,106.05
2018,12,4,11,15,0.0,143.0,5.0,17.15,143.0,138.07,109.25
2018,12,4,11,30,0.0,147.0,4.8,17.1,147.0,142.13,112.51
2018,12,4,11,45,0.5,149.5,4.6,17.05,150.0,145.1,114.93
2018,12,4,12,0,1.0,152.0,4.4,17.0,153.0,148.14,117.43
2018,12,4,12,15,1.0,155.5,3.9,16.7,156.5,151.9,120.59
2018,12,4,12,30,1.0,159.0,3.4,16.4,160.0,155.77,123.88
2018,12,4,12,45,0.5,154.0,2.85,16.1,154.5,150.25,119.47
2018,12,4,13,0,0.0,149.0,2.3,15.8,149.0,144.83,115.17
2018,12,4,13,15,0.0,141.0,2.3,15.7,141.0,136.7,108.67
2018,12,4,13,30,0.0,133.0,2.3,15.6,133.0,128.66,102.24
2018,12,4,13,45,0.0,124.0,2.25,15.55,124.0,119.64,94.95
2018,12,4,14,0,0.0,115.0,2.2,15.5,115.0,110.7,87.7
2018,12,4,14,15,1.0,95.0,2.25,15.3,95.5,90.97,71.46
2018,12,4,14,30,2.0,75.0,2.3,15.1,76.0,71.48,55.25
2018,12,4,14,45,2.5,68.0,2.35,14.95,69.0,64.99,49.87
2018,12,4,15,0,3.0,61.0,2.4,14.8,62.0,58.49,44.38
2018,12,4,15,15,1.5,64.0,2.4,14.8,64.5,61.41,46.74
2018,12,4,15,30,0.0,67.0,2.4,14.8,67.0,65.35,49.81
2018,12,4,15,45,0.0,52.5,2.45,14.0,52.5,50.91,37.35
2018,12,4,16,0,0.0,38.0,2.5,13.2,38.0,36.4,24.66
2018,12,4,16,15,8.0,25.5,2.65,13.0,26.0,28.31,16.04
2018,12,4,16,30,16.0,13.0,2.8,12.8,14.0,18.46,0.0
2018,12,4,16,45,8.0,6.5,2.9,12.65,7.0,7.86,0.0
2018,12,4,17,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,5,6,45,11.0,1.5,2.3,11.85,1.5,0.0,0.0
2018,12,5,7,0,22.0,3.0,2.2,11.8,3.0,0.0,0.0
2018,12,5,7,15,70.0,10.5,2.3,12.0,15.0,26.42,0.0
2018,12,5,7,30,118.0,18.0,2.4,12.2,27.0,63.84,29.98
2018,12,5,7,45,186.0,29.5,2.5,12.45,54.0,110.04,80.57
2018,12,5,8,0,254.0,41.0,2.6,12.7,81.0,159.96,125.36
2018,12,5,8,15,197.0,53.5,2.65,12.85,90.0,162.38,130.95
2018,12,5,8,30,140.0,66.0,2.7,13.0,99.0,149.44,122.01
2018,12,5,8,45,116.5,92.0,2.75,13.2,123.0,166.06,136.72
2018,12,5,9,0,93.0,118.0,2.8,13.4,147.0,187.77,154.89
2018,12,5,9,15,140.0,122.0,2.75,13.6,171.0,223.71,185.73
2018,12,5,9,30,187.0,126.0,2.7,13.8,195.0,273.48,227.5
2018,12,5,9,45,219.0,141.0,2.7,13.95,228.5,319.57,265.35
2018,12,5,10,0,251.0,156.0,2.7,14.1,262.0,367.08,303.76
2018,12,5,10,15,131.0,150.5,2.65,14.2,206.0,265.44,218.79
2018,12,5,10,30,11.0,145.0,2.6,14.3,150.0,149.76,120.37
2018,12,5,10,45,10.5,144.5,2.55,14.45,149.5,148.59,119.41
2018,12,5,11,0,10.0,144.0,2.5,14.6,149.0,147.49,118.3
2018,12,5,11,15,142.5,163.5,2.45,14.65,236.5,298.39,245.51
2018,12,5,11,30,275.0,183.0,2.4,14.7,324.0,445.91,364.56
2018,12,5,11,45,228.5,204.5,2.4,14.8,322.0,434.4,352.93
2018,12,5,12,0,182.0,226.0,2.4,14.9,320.0,408.33,331.02
2018,12,5,12,15,142.0,220.5,2.35,14.9,293.5,367.87,298.29
2018,12,5,12,30,102.0,215.0,2.3,14.9,267.0,314.49,255.2
2018,12,5,12,45,96.5,196.0,2.25,14.9,244.0,286.47,233.15
2018,12,5,13,0,91.0,177.0,2.2,14.9,221.0,258.68,211.02
2018,12,5,13,15,56.0,170.5,2.2,14.8,197.5,222.66,181.05
2018,12,5,13,30,21.0,164.0,2.2,14.7,174.0,178.29,144.0
2018,12,5,13,45,12.0,123.0,2.15,14.6,128.5,127.44,102.11
2018,12,5,14,0,3.0,82.0,2.1,14.5,83.0,78.82,61.41
2018,12,5,14,15,1.5,72.0,2.05,14.35,72.5,68.01,52.41
2018,12,5,14,30,0.0,62.0,2.0,14.2,62.0,57.66,43.7
2018,12,5,14,45,1.5,59.0,1.9,14.0,59.5,55.76,42.2
2018,12,5,15,0,3.0,56.0,1.8,13.8,57.0,53.74,40.53
2018,12,5,15,15,2.5,54.5,1.8,13.8,55.0,51.99,38.94
2018,12,5,15,30,2.0,53.0,1.8,13.8,53.0,50.88,37.78
2018,12,5,15,45,1.0,41.5,1.6,13.25,41.5,39.14,27.55
2018,12,5,16,0,0.0,30.0,1.4,12.7,30.0,27.86,17.63
2018,12,5,16,15,3.0,21.0,1.4,12.45,21.0,20.44,10.1
2018,12,5,16,30,6.0,12.0,1.4,12.2,12.0,12.85,0.0
2018,12,5,16,45,3.0,6.0,1.4,12.0,6.0,6.35,0.0
2018,12,5,17,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,6,6,45,10.5,1.5,1.45,8.45,1.0,0.0,0.0
2018,12,6,7,0,21.0,3.0,1.5,8.5,2.0,0.0,0.0
2018,12,6,7,15,115.5,14.0,1.7,8.85,21.0,40.2,0.0
2018,12,6,7,30,210.0,25.0,1.9,9.2,40.0,99.7,45.62
2018,12,6,7,45,249.0,38.5,2.1,9.55,68.0,143.41,106.67
2018,12,6,8,0,288.0,52.0,2.3,9.9,96.0,186.94,148.14
2018,12,6,8,15,432.0,55.5,2.4,10.3,145.0,271.0,220.95
2018,12,6,8,30,576.0,59.0,2.5,10.7,194.0,367.11,303.26
2018,12,6,8,45,610.5,64.5,2.55,11.1,230.5,418.9,348.29
2018,12,6,9,0,645.0,70.0,2.6,11.5,267.0,472.16,393.23
2018,12,6,9,15,692.0,71.5,2.65,12.05,306.0,529.35,439.86
2018,12,6,9,30,739.0,73.0,2.7,12.6,345.0,585.06,484.08
2018,12,6,9,45,746.5,77.5,2.75,13.1,372.0,621.19,511.71
2018,12,6,10,0,754.0,82.0,2.8,13.6,399.0,655.31,536.32
2018,12,6,10,15,702.5,97.5,2.7,14.05,406.5,660.14,537.64
2018,12,6,10,30,651.0,113.0,2.6,14.5,414.0,656.1,532.48
2018,12,6,10,45,643.0,119.5,2.5,14.95,426.5,671.06,541.78
2018,12,6,11,0,635.0,126.0,2.4,15.4,439.0,683.21,548.78
2018,12,6,11,15,693.5,114.0,2.25,15.6,462.5,725.6,578.29
2018,12,6,11,30,752.0,102.0,2.1,15.8,486.0,765.82,605.38
2018,12,6,11,45,748.0,106.0,1.95,16.0,489.5,771.27,607.09
2018,12,6,12,0,744.0,110.0,1.8,16.2,493.0,773.66,606.96
2018,12,6,12,15,664.0,128.0,1.8,16.3,467.5,726.29,572.77
2018,12,6,12,30,584.0,146.0,1.8,16.4,442.0,675.77,536.08
2018,12,6,12,45,585.0,142.0,1.75,16.5,433.0,665.56,528.79
2018,12,6,13,0,586.0,138.0,1.7,16.6,424.0,652.92,519.35
2018,12,6,13,15,652.0,117.5,1.7,16.55,424.0,670.22,533.39
2018,12,6,13,30,718.0,97.0,1.7,16.5,424.0,681.43,542.21
2018,12,6,13,45,750.5,85.5,1.7,16.5,410.0,669.15,533.81
2018,12,6,14,0,783.0,74.0,1.7,16.5,396.0,656.53,525.38
2018,12,6,14,15,761.5,72.0,1.65,16.35,364.5,614.02,494.02
2018,12,6,14,30,740.0,70.0,1.6,16.2,333.0,570.42,460.46
2018,12,6,14,45,709.0,66.5,1.55,16.05,296.5,518.64,419.72
2018,12,6,15,0,678.0,63.0,1.5,15.9,260.0,470.25,380.36
2018,12,6,15,15,632.0,58.5,1.5,15.9,220.5,410.84,331.14
2018,12,6,15,30,586.0,54.0,1.5,15.9,181.0,353.98,282.44
2018,12,6,15,45,496.5,48.0,1.1,15.15,139.5,280.14,219.18
2018,12,6,16,0,407.0,42.0,0.7,14.4,98.0,214.01,161.35
2018,12,6,16,15,234.5,30.5,0.65,14.1,60.0,123.77,83.18
2018,12,6,16,30,62.0,19.0,0.6,13.8,22.0,41.29,0.0
2018,12,6,16,45,31.0,9.5,0.55,13.5,11.0,15.58,0.0
2018,12,6,17,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
