Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,6,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,7,6,45,9.5,1.5,0.3,9.15,1.0,0.0,0.0
2018,12,7,7,0,19.0,3.0,0.2,9.1,2.0,0.0,0.0
2018,12,7,7,15,94.0,14.5,0.3,9.45,19.5,35.49,0.0
2018,12,7,7,30,169.0,26.0,0.4,9.8,37.0,88.25,35.48
2018,12,7,7,45,237.5,38.0,0.45,10.1,66.5,138.57,101.79
2018,12,7,8,0,306.0,50.0,0.5,10.4,96.0,190.97,149.56
2018,12,7,8,15,436.5,55.0,0.65,10.8,143.5,271.46,218.33
2018,12,7,8,30,567.0,60.0,0.8,11.2,191.0,362.63,294.95
2018,12,7,8,45,642.5,61.0,0.9,11.6,235.5,430.51,351.69
2018,12,7,9,0,718.0,62.0,1.0,12.0,280.0,500.34,408.66
2018,12,7,9,15,751.5,64.5,1.05,12.7,317.0,553.35,450.09
2018,12,7,9,30,785.0,67.0,1.1,13.4,354.0,606.62,490.47
2018,12,7,9,45,788.5,71.0,1.15,14.05,380.5,640.99,515.3
2018,12,7,10,0,792.0,75.0,1.2,14.7,407.0,672.98,536.94
2018,12,7,10,15,821.0,74.0,1.2,15.25,436.0,715.43,565.51
2018,12,7,10,30,850.0,73.0,1.2,15.8,465.0,756.34,592.33
2018,12,7,10,45,860.0,73.5,1.2,16.35,483.0,782.28,608.22
2018,12,7,11,0,870.0,74.0,1.2,16.9,501.0,798.67,617.51
2018,12,7,11,15,879.5,73.5,1.15,17.15,513.0,816.9,628.24
2018,12,7,11,30,889.0,73.0,1.1,17.4,525.0,832.0,636.76
2018,12,7,11,45,889.0,73.0,1.05,17.6,527.5,836.52,638.25
2018,12,7,12,0,889.0,73.0,1.0,17.8,530.0,837.6,637.65
2018,12,7,12,15,888.5,72.5,1.0,18.0,525.5,834.19,634.94
2018,12,7,12,30,888.0,72.0,1.0,18.2,521.0,827.36,630.1
2018,12,7,12,45,885.0,70.0,0.95,18.35,509.0,813.21,619.82
2018,12,7,13,0,882.0,68.0,0.9,18.5,497.0,795.77,607.5
2018,12,7,13,15,873.0,67.5,0.95,18.5,478.0,772.34,592.94
2018,12,7,13,30,864.0,67.0,1.0,18.5,459.0,746.09,576.35
2018,12,7,13,45,851.0,65.5,1.0,18.55,433.0,712.99,554.05
2018,12,7,14,0,838.0,64.0,1.0,18.6,407.0,683.14,533.9
2018,12,7,14,15,818.5,61.5,1.05,18.4,375.0,639.82,504.67
2018,12,7,14,30,799.0,59.0,1.1,18.2,343.0,595.17,472.35
2018,12,7,14,45,770.0,56.5,1.1,18.05,306.0,543.79,433.14
2018,12,7,15,0,741.0,54.0,1.1,17.9,269.0,492.44,392.62
2018,12,7,15,15,697.5,50.0,1.1,17.9,228.5,432.25,343.64
2018,12,7,15,30,654.0,46.0,1.1,17.9,188.0,374.17,294.62
2018,12,7,15,45,586.5,41.0,0.95,16.65,147.5,307.4,238.16
2018,12,7,16,0,519.0,36.0,0.8,15.4,107.0,245.81,184.05
2018,12,7,16,15,394.0,28.0,0.85,14.95,70.5,173.14,116.14
2018,12,7,16,30,269.0,20.0,0.9,14.5,34.0,101.15,0.0
2018,12,7,16,45,134.5,10.0,0.95,14.05,17.0,37.97,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,6,45,12.5,1.5,0.95,7.35,1.0,0.0,0.0
2018,12,8,7,0,25.0,3.0,0.9,7.4,2.0,0.0,0.0
2018,12,8,7,15,147.0,14.0,0.95,8.1,22.0,46.94,0.0
2018,12,8,7,30,269.0,25.0,1.0,8.8,42.0,113.98,40.02
2018,12,8,7,45,244.0,38.0,1.0,9.45,63.0,140.45,102.93
2018,12,8,8,0,219.0,51.0,1.0,10.1,84.0,158.11,124.08
2018,12,8,8,15,290.0,62.5,1.05,10.75,120.5,213.26,172.44
2018,12,8,8,30,361.0,74.0,1.1,11.4,157.0,275.01,225.49
2018,12,8,8,45,525.0,70.0,1.2,12.0,215.0,377.36,310.63
2018,12,8,9,0,689.0,66.0,1.3,12.6,273.0,489.95,401.48
2018,12,8,9,15,758.0,63.0,1.3,13.4,317.0,554.09,451.31
2018,12,8,9,30,827.0,60.0,1.3,14.2,361.0,623.97,504.01
2018,12,8,9,45,845.5,62.0,1.35,15.05,392.5,667.58,534.68
2018,12,8,10,0,864.0,64.0,1.4,15.9,424.0,704.03,558.83
2018,12,8,10,15,876.0,65.5,1.4,16.25,449.0,738.44,581.72
2018,12,8,10,30,888.0,67.0,1.4,16.6,474.0,770.42,602.59
2018,12,8,10,45,895.5,68.5,1.4,17.0,492.5,796.2,618.8
2018,12,8,11,0,903.0,70.0,1.4,17.4,511.0,818.97,632.86
2018,12,8,11,15,906.5,70.5,1.35,17.6,521.5,834.06,641.47
2018,12,8,11,30,910.0,71.0,1.3,17.8,532.0,845.77,647.86
2018,12,8,11,45,909.5,71.5,1.25,17.95,534.5,850.72,649.86
2018,12,8,12,0,909.0,72.0,1.2,18.1,537.0,852.13,649.65
2018,12,8,12,15,905.0,72.0,1.15,18.2,532.0,846.5,644.93
2018,12,8,12,30,901.0,72.0,1.1,18.3,527.0,837.41,638.09
2018,12,8,12,45,881.0,75.0,1.05,18.35,511.0,815.67,622.9
2018,12,8,13,0,861.0,78.0,1.0,18.4,495.0,797.65,610.5
2018,12,8,13,15,863.0,74.5,0.95,18.35,479.0,779.35,598.14
2018,12,8,13,30,865.0,71.0,0.9,18.3,463.0,757.76,583.54
2018,12,8,13,45,849.5,70.0,0.85,18.25,436.5,723.21,559.87
2018,12,8,14,0,834.0,69.0,0.8,18.2,410.0,686.49,534.61
2018,12,8,14,15,789.5,70.5,0.7,18.0,373.0,631.28,495.15
2018,12,8,14,30,745.0,72.0,0.6,17.8,336.0,576.24,453.8
2018,12,8,14,45,735.0,66.0,0.5,17.65,303.0,534.19,421.3
2018,12,8,15,0,725.0,60.0,0.4,17.5,270.0,490.78,386.56
2018,12,8,15,15,679.5,55.5,0.4,17.5,229.0,429.58,337.78
2018,12,8,15,30,634.0,51.0,0.4,17.5,188.0,373.85,291.51
2018,12,8,15,45,562.0,45.0,0.25,16.55,147.0,305.16,234.08
2018,12,8,16,0,490.0,39.0,0.1,15.6,106.0,242.46,179.86
2018,12,8,16,15,330.0,30.0,0.2,15.25,68.0,155.26,103.54
2018,12,8,16,30,170.0,21.0,0.3,14.9,30.0,76.34,0.0
2018,12,8,16,45,85.0,10.5,0.35,14.55,15.0,28.07,0.0
2018,12,8,17,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,6,45,9.5,1.5,1.0,9.45,1.0,0.0,0.0
2018,12,9,7,0,19.0,3.0,1.0,9.5,2.0,0.0,0.0
2018,12,9,7,15,43.5,12.5,0.95,9.85,14.0,21.77,0.0
2018,12,9,7,30,68.0,22.0,0.9,10.2,26.0,48.77,11.15
2018,12,9,7,45,77.0,36.0,0.85,10.55,44.5,75.23,53.49
2018,12,9,8,0,86.0,50.0,0.8,10.9,63.0,92.02,70.72
2018,12,9,8,15,84.0,65.5,0.95,11.3,81.5,112.43,89.54
2018,12,9,8,30,82.0,81.0,1.1,11.7,100.0,132.5,107.52
2018,12,9,8,45,118.5,98.5,1.25,12.15,131.0,175.12,144.15
2018,12,9,9,0,155.0,116.0,1.4,12.6,162.0,220.75,182.77
2018,12,9,9,15,232.5,125.5,1.4,12.95,204.5,293.65,243.49
2018,12,9,9,30,310.0,135.0,1.4,13.3,247.0,363.28,300.24
2018,12,9,9,45,315.0,145.5,1.4,13.65,268.0,389.43,320.4
2018,12,9,10,0,320.0,156.0,1.4,14.0,289.0,415.0,339.94
2018,12,9,10,15,405.5,152.0,1.45,14.7,330.5,494.74,402.06
2018,12,9,10,30,491.0,148.0,1.5,15.4,372.0,565.7,455.78
2018,12,9,10,45,480.5,157.0,1.5,16.1,383.5,578.47,463.01
2018,12,9,11,0,470.0,166.0,1.5,16.8,395.0,588.99,468.94
2018,12,9,11,15,404.0,184.5,1.5,17.35,384.5,563.01,446.89
2018,12,9,11,30,338.0,203.0,1.5,17.9,374.0,521.1,413.47
2018,12,9,11,45,394.5,191.0,1.5,18.4,391.5,568.9,449.55
2018,12,9,12,0,451.0,179.0,1.5,18.9,409.0,602.67,474.4
2018,12,9,12,15,481.0,171.0,1.5,18.85,414.5,617.07,485.45
2018,12,9,12,30,511.0,163.0,1.5,18.8,420.0,629.18,495.01
2018,12,9,12,45,497.5,162.0,1.5,18.7,407.5,611.62,482.21
2018,12,9,13,0,484.0,161.0,1.5,18.6,395.0,592.41,468.4
2018,12,9,13,15,506.0,148.5,1.45,18.25,385.0,585.96,464.94
2018,12,9,13,30,528.0,136.0,1.4,17.9,375.0,576.67,459.16
2018,12,9,13,45,439.5,143.0,1.3,17.6,334.0,506.39,405.2
2018,12,9,14,0,351.0,150.0,1.2,17.3,293.0,427.28,344.22
2018,12,9,14,15,375.5,134.0,1.15,16.9,276.5,425.26,343.78
2018,12,9,14,30,400.0,118.0,1.1,16.5,260.0,408.63,331.33
2018,12,9,14,45,297.0,112.5,1.0,16.05,211.5,314.3,255.98
2018,12,9,15,0,194.0,107.0,0.9,15.6,163.0,238.88,194.37
2018,12,9,15,15,155.0,91.0,0.9,15.6,131.5,191.77,155.2
2018,12,9,15,30,116.0,75.0,0.9,15.6,100.0,140.53,112.0
2018,12,9,15,45,140.0,61.0,0.85,14.75,84.5,136.58,107.29
2018,12,9,16,0,164.0,47.0,0.8,13.9,69.0,122.84,93.09
2018,12,9,16,15,123.5,33.0,0.85,13.65,46.0,86.01,57.62
2018,12,9,16,30,83.0,19.0,0.9,13.4,23.0,47.17,0.0
2018,12,9,16,45,41.5,9.5,0.9,13.15,11.5,17.92,0.0
2018,12,9,17,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,6,45,8.0,1.5,1.15,8.9,1.0,0.0,0.0
2018,12,10,7,0,16.0,3.0,1.2,8.9,2.0,0.0,0.0
2018,12,10,7,15,21.5,11.5,1.3,9.15,12.0,15.79,0.0
2018,12,10,7,30,27.0,20.0,1.4,9.4,22.0,30.95,2.65
2018,12,10,7,45,32.5,36.5,1.45,9.65,40.0,51.02,34.81
2018,12,10,8,0,38.0,53.0,1.5,9.9,58.0,72.48,55.13
2018,12,10,8,15,53.0,69.5,1.55,10.25,79.5,98.32,78.12
2018,12,10,8,30,68.0,86.0,1.6,10.6,101.0,125.53,102.1
2018,12,10,8,45,180.0,97.0,1.65,11.0,147.5,213.63,177.54
2018,12,10,9,0,292.0,108.0,1.7,11.4,194.0,297.28,248.2
2018,12,10,9,15,332.5,116.5,1.8,11.9,226.5,353.47,294.45
2018,12,10,9,30,373.0,125.0,1.9,12.4,259.0,402.44,334.23
2018,12,10,9,45,388.0,135.5,2.0,12.95,285.5,438.16,362.33
2018,12,10,10,0,403.0,146.0,2.1,13.5,312.0,473.61,389.73
2018,12,10,10,15,455.5,145.0,2.2,13.95,343.5,522.94,428.45
2018,12,10,10,30,508.0,144.0,2.3,14.4,375.0,573.27,467.24
2018,12,10,10,45,563.0,137.5,2.4,14.9,403.0,619.43,502.39
2018,12,10,11,0,618.0,131.0,2.5,15.4,431.0,671.69,541.4
2018,12,10,11,15,608.5,136.0,2.5,15.7,437.0,678.18,544.82
2018,12,10,11,30,599.0,141.0,2.5,16.0,443.0,681.97,546.63
2018,12,10,11,45,589.0,145.0,2.5,16.25,443.5,681.59,545.47
2018,12,10,12,0,579.0,149.0,2.5,16.5,444.0,673.28,538.69
2018,12,10,12,15,564.5,151.5,2.5,16.55,437.0,662.88,530.67
2018,12,10,12,30,550.0,154.0,2.5,16.6,430.0,650.33,521.09
2018,12,10,12,45,581.5,141.5,2.5,16.65,427.5,660.85,529.73
2018,12,10,13,0,613.0,129.0,2.5,16.7,425.0,663.51,532.45
2018,12,10,13,15,684.0,108.0,2.5,16.55,426.5,683.36,548.07
2018,12,10,13,30,755.0,87.0,2.5,16.4,428.0,693.27,556.25
2018,12,10,13,45,700.0,92.0,2.45,16.3,394.0,643.39,519.51
2018,12,10,14,0,645.0,97.0,2.4,16.2,360.0,590.12,479.14
2018,12,10,14,15,673.5,85.0,2.4,15.95,340.5,574.02,467.77
2018,12,10,14,30,702.0,73.0,2.4,15.7,321.0,553.65,452.24
2018,12,10,14,45,697.5,65.5,2.35,15.5,290.0,511.82,418.76
2018,12,10,15,0,693.0,58.0,2.3,15.3,259.0,471.48,385.35
2018,12,10,15,15,642.5,55.0,2.3,15.3,219.5,413.78,336.55
2018,12,10,15,30,592.0,52.0,2.3,15.3,180.0,356.36,286.71
2018,12,10,15,45,531.0,45.0,1.8,14.15,141.0,293.17,231.48
2018,12,10,16,0,470.0,38.0,1.3,13.0,102.0,235.02,178.96
2018,12,10,16,15,310.0,29.5,1.25,12.35,65.5,149.21,101.88
2018,12,10,16,30,150.0,21.0,1.2,11.7,29.0,71.56,0.0
2018,12,10,16,45,75.0,10.5,1.15,11.1,14.5,26.13,0.0
2018,12,10,17,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,11,7,15,150.5,11.5,0.95,8.15,20.0,44.48,0.0
2018,12,11,7,30,301.0,23.0,0.9,8.5,40.0,117.54,13.2
2018,12,11,7,45,428.5,30.5,0.85,8.85,78.5,191.81,136.98
2018,12,11,8,0,556.0,38.0,0.8,9.2,117.0,267.73,207.55
2018,12,11,8,15,624.0,42.5,0.9,9.75,159.0,331.29,264.85
2018,12,11,8,30,692.0,47.0,1.0,10.3,201.0,399.78,324.52
2018,12,11,8,45,735.5,50.5,1.05,10.85,242.0,458.9,374.83
2018,12,11,9,0,779.0,54.0,1.1,11.4,283.0,519.91,424.79
2018,12,11,9,15,805.0,57.0,1.35,12.25,320.0,571.15,466.36
2018,12,11,9,30,831.0,60.0,1.6,13.1,357.0,622.03,506.44
2018,12,11,9,45,846.5,62.0,1.9,14.0,387.5,663.84,538.3
2018,12,11,10,0,862.0,64.0,2.2,14.9,418.0,698.35,563.03
2018,12,11,10,15,875.5,65.5,2.35,15.25,444.0,733.97,588.52
2018,12,11,10,30,889.0,67.0,2.5,15.6,470.0,767.26,612.07
2018,12,11,10,45,898.0,67.5,2.6,16.0,488.5,793.2,629.7
2018,12,11,11,0,907.0,68.0,2.7,16.4,507.0,816.2,645.22
2018,12,11,11,15,912.0,69.0,2.75,16.55,518.5,833.46,656.92
2018,12,11,11,30,917.0,70.0,2.8,16.7,530.0,847.38,666.35
2018,12,11,11,45,918.5,70.0,2.9,16.9,533.5,853.7,670.71
2018,12,11,12,0,920.0,70.0,3.0,17.1,537.0,856.48,672.75
2018,12,11,12,15,918.0,70.0,3.05,17.15,533.0,852.82,670.4
2018,12,11,12,30,916.0,70.0,3.1,17.2,529.0,845.63,665.7
2018,12,11,12,45,911.0,69.0,3.15,17.3,517.0,831.27,655.87
2018,12,11,13,0,906.0,68.0,3.2,17.4,505.0,813.58,643.76
2018,12,11,13,15,897.0,67.5,3.15,17.3,486.0,790.19,627.47
2018,12,11,13,30,888.0,67.0,3.1,17.2,467.0,763.86,609.07
2018,12,11,13,45,874.5,65.0,3.05,17.15,440.5,729.61,584.62
2018,12,11,14,0,861.0,63.0,3.0,17.1,414.0,693.05,558.29
2018,12,11,14,15,841.5,61.0,2.9,16.85,382.0,655.53,531.13
2018,12,11,14,30,822.0,59.0,2.8,16.6,350.0,611.07,496.81
2018,12,11,14,45,793.5,57.0,2.7,16.35,313.0,560.05,456.15
2018,12,11,15,0,765.0,55.0,2.6,16.1,276.0,508.89,414.17
2018,12,11,15,15,722.0,51.0,2.6,16.1,235.0,448.11,363.16
2018,12,11,15,30,679.0,47.0,2.6,16.1,194.0,389.25,312.07
2018,12,11,15,45,612.0,41.5,1.9,14.45,152.5,320.95,252.76
2018,12,11,16,0,545.0,36.0,1.2,12.8,111.0,257.74,195.85
2018,12,11,16,15,417.5,28.5,1.2,12.25,73.5,183.14,125.27
2018,12,11,16,30,290.0,21.0,1.2,11.7,36.0,109.28,0.0
2018,12,11,16,45,145.0,10.5,1.2,11.15,18.0,41.35,0.0
2018,12,11,17,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,12,7,15,27.5,10.0,1.2,11.2,11.5,15.6,0.0
2018,12,12,7,30,55.0,20.0,1.3,11.7,23.0,41.75,0.0
2018,12,12,7,45,208.5,32.5,1.4,12.15,59.5,120.37,84.33
2018,12,12,8,0,362.0,45.0,1.5,12.6,96.0,204.27,157.72
2018,12,12,8,15,437.0,52.0,1.75,13.0,133.5,263.73,210.64
2018,12,12,8,30,512.0,59.0,2.0,13.4,171.0,329.44,268.01
2018,12,12,8,45,586.5,62.5,2.25,13.75,215.0,396.66,325.71
2018,12,12,9,0,661.0,66.0,2.5,14.1,259.0,468.84,386.12
2018,12,12,9,15,612.0,81.0,2.6,14.45,277.5,484.28,399.28
2018,12,12,9,30,563.0,96.0,2.7,14.8,296.0,493.76,407.02
2018,12,12,9,45,662.0,88.0,2.8,15.15,343.5,571.95,469.55
2018,12,12,10,0,761.0,80.0,2.9,15.5,391.0,650.21,529.84
2018,12,12,10,15,806.5,75.5,2.95,15.95,423.0,700.06,565.49
2018,12,12,10,30,852.0,71.0,3.0,16.4,455.0,749.07,600.12
2018,12,12,10,45,829.0,78.5,3.1,16.8,465.0,758.24,605.42
2018,12,12,11,0,806.0,86.0,3.2,17.2,475.0,763.31,608.09
2018,12,12,11,15,833.0,82.0,3.15,17.45,492.0,791.35,627.24
2018,12,12,11,30,860.0,78.0,3.1,17.7,509.0,816.65,644.13
2018,12,12,11,45,889.0,72.0,3.1,17.95,520.0,831.07,653.48
2018,12,12,12,0,918.0,66.0,3.1,18.2,531.0,849.13,665.61
2018,12,12,12,15,912.5,67.5,3.1,18.3,527.0,844.59,662.05
2018,12,12,12,30,907.0,69.0,3.1,18.4,523.0,836.57,656.33
2018,12,12,12,45,897.5,70.0,3.1,18.45,510.5,821.29,645.67
2018,12,12,13,0,888.0,71.0,3.1,18.5,498.0,802.82,632.86
2018,12,12,13,15,879.0,69.5,3.1,18.35,479.0,778.6,616.4
2018,12,12,13,30,870.0,68.0,3.1,18.2,460.0,751.51,597.83
2018,12,12,13,45,856.0,67.0,3.05,18.1,434.5,724.52,578.88
2018,12,12,14,0,842.0,66.0,3.0,18.0,409.0,689.14,553.53
2018,12,12,14,15,822.0,64.0,2.85,17.7,377.0,646.44,522.39
2018,12,12,14,30,802.0,62.0,2.7,17.4,345.0,602.37,488.21
2018,12,12,14,45,773.0,59.0,2.6,17.1,308.5,550.63,447.25
2018,12,12,15,0,744.0,56.0,2.5,16.8,272.0,498.86,405.06
2018,12,12,15,15,700.0,52.5,2.5,16.8,231.5,439.05,355.0
2018,12,12,15,30,656.0,49.0,2.5,16.8,191.0,381.23,304.96
2018,12,12,15,45,586.0,43.0,1.8,15.1,149.5,312.13,245.37
2018,12,12,16,0,516.0,37.0,1.1,13.4,108.0,252.26,191.52
2018,12,12,16,15,388.0,29.0,1.1,12.85,71.5,174.71,119.59
2018,12,12,16,30,260.0,21.0,1.1,12.3,35.0,101.72,0.0
2018,12,12,16,45,130.0,10.5,1.1,11.8,17.5,38.27,0.0
2018,12,12,17,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,7,15,133.0,11.0,1.4,7.3,18.0,39.62,0.0
2018,12,13,7,30,266.0,22.0,1.5,8.2,36.0,104.86,0.0
2018,12,13,7,45,393.0,29.5,1.6,9.1,72.5,177.49,124.6
2018,12,13,8,0,520.0,37.0,1.7,10.0,109.0,254.55,197.26
2018,12,13,8,15,589.5,42.5,1.85,10.65,150.0,313.97,251.75
2018,12,13,8,30,659.0,48.0,2.0,11.3,191.0,382.45,312.09
2018,12,13,8,45,703.0,51.0,2.15,11.95,231.0,439.74,361.96
2018,12,13,9,0,747.0,54.0,2.3,12.6,271.0,499.0,411.78
2018,12,13,9,15,776.0,56.5,2.3,13.25,307.5,550.17,453.12
2018,12,13,9,30,805.0,59.0,2.3,13.9,344.0,601.29,492.98
2018,12,13,9,45,825.0,61.0,2.3,14.6,375.5,645.32,525.72
2018,12,13,10,0,845.0,63.0,2.3,15.3,407.0,687.97,555.34
2018,12,13,10,15,856.5,64.5,2.35,15.9,431.5,716.24,574.24
2018,12,13,10,30,868.0,66.0,2.4,16.5,456.0,747.68,595.36
2018,12,13,10,45,876.5,67.0,2.45,17.15,474.5,773.59,612.1
2018,12,13,11,0,885.0,68.0,2.5,17.8,493.0,796.62,626.71
2018,12,13,11,15,889.5,68.5,2.5,18.15,504.5,812.74,636.72
2018,12,13,11,30,894.0,69.0,2.5,18.5,516.0,825.6,644.53
2018,12,13,11,45,895.5,69.5,2.5,18.85,520.0,832.63,648.32
2018,12,13,12,0,897.0,70.0,2.5,19.2,524.0,836.22,649.86
2018,12,13,12,15,892.5,70.5,2.5,19.4,519.5,831.39,646.0
2018,12,13,12,30,888.0,71.0,2.5,19.6,515.0,823.16,639.95
2018,12,13,12,45,878.0,71.5,2.45,19.8,502.0,807.14,628.18
2018,12,13,13,0,868.0,72.0,2.4,20.0,489.0,788.02,614.39
2018,12,13,13,15,858.0,71.5,2.4,20.05,470.5,771.12,602.97
2018,12,13,13,30,848.0,71.0,2.4,20.1,452.0,744.8,584.78
2018,12,13,13,45,833.0,69.5,2.4,20.15,426.5,710.95,561.09
2018,12,13,14,0,818.0,68.0,2.4,20.2,401.0,674.96,535.64
2018,12,13,14,15,797.5,65.5,2.15,19.95,369.5,632.13,504.11
2018,12,13,14,30,777.0,63.0,1.9,19.7,338.0,588.06,469.67
2018,12,13,14,45,746.5,60.5,1.7,19.4,302.0,537.0,429.43
2018,12,13,15,0,716.0,58.0,1.5,19.1,266.0,486.05,388.23
2018,12,13,15,15,671.5,54.0,1.5,19.1,226.0,426.61,339.67
2018,12,13,15,30,627.0,50.0,1.5,19.1,186.0,369.26,291.2
2018,12,13,15,45,559.0,44.0,1.3,17.45,146.0,305.72,237.66
2018,12,13,16,0,491.0,38.0,1.1,15.8,106.0,244.65,184.39
2018,12,13,16,15,334.5,28.5,1.15,15.3,67.5,157.41,107.12
2018,12,13,16,30,178.0,19.0,1.2,14.8,29.0,78.26,0.0
2018,12,13,16,45,89.0,9.5,1.25,14.35,14.5,28.52,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,14,7,15,6.0,2.5,2.8,13.1,3.0,3.69,0.0
2018,12,14,7,30,12.0,5.0,2.9,13.3,6.0,9.6,0.0
2018,12,14,7,45,6.0,8.5,3.0,13.55,9.0,9.91,1.86
2018,12,14,8,0,0.0,12.0,3.1,13.8,12.0,11.11,3.59
2018,12,14,8,15,0.0,15.5,3.25,14.0,15.5,14.36,6.51
2018,12,14,8,30,0.0,19.0,3.4,14.2,19.0,17.61,9.39
2018,12,14,8,45,0.0,23.0,3.5,14.45,23.0,21.32,12.63
2018,12,14,9,0,0.0,27.0,3.6,14.7,27.0,25.04,15.83
2018,12,14,9,15,0.0,42.0,3.7,14.85,42.0,39.0,27.76
2018,12,14,9,30,0.0,57.0,3.8,15.0,57.0,52.99,39.61
2018,12,14,9,45,3.0,75.0,3.85,15.15,76.0,71.99,55.69
2018,12,14,10,0,6.0,93.0,3.9,15.3,95.0,92.19,72.66
2018,12,14,10,15,88.5,126.5,3.95,15.4,166.0,204.8,168.66
2018,12,14,10,30,171.0,160.0,4.0,15.5,237.0,308.85,255.25
2018,12,14,10,45,201.5,181.0,4.1,15.55,275.0,361.01,297.35
2018,12,14,11,0,232.0,202.0,4.2,15.6,313.0,426.73,349.68
2018,12,14,11,15,297.0,199.0,4.2,15.65,344.5,478.67,391.83
2018,12,14,11,30,362.0,196.0,4.2,15.7,376.0,531.08,433.88
2018,12,14,11,45,277.5,201.5,4.15,15.75,340.0,470.13,383.79
2018,12,14,12,0,193.0,207.0,4.1,15.8,304.0,393.94,321.74
2018,12,14,12,15,162.0,214.0,4.05,15.8,295.0,376.64,307.23
2018,12,14,12,30,131.0,221.0,4.0,15.8,286.0,359.15,292.34
2018,12,14,12,45,219.0,205.5,3.95,15.85,311.5,410.44,335.86
2018,12,14,13,0,307.0,190.0,3.9,15.9,337.0,472.07,386.4
2018,12,14,13,15,342.5,177.5,3.8,15.95,336.0,479.5,392.87
2018,12,14,13,30,378.0,165.0,3.7,16.0,335.0,497.07,407.12
2018,12,14,13,45,418.5,146.0,3.55,16.0,324.5,495.1,406.41
2018,12,14,14,0,459.0,127.0,3.4,16.0,314.0,489.31,402.54
2018,12,14,14,15,422.0,124.5,3.1,15.9,286.0,446.65,367.74
2018,12,14,14,30,385.0,122.0,2.8,15.8,258.0,405.02,333.53
2018,12,14,14,45,407.0,104.5,2.45,15.7,234.5,382.94,315.3
2018,12,14,15,0,429.0,87.0,2.1,15.6,211.0,357.83,293.78
2018,12,14,15,15,370.0,76.0,2.1,15.6,172.0,295.41,241.39
2018,12,14,15,30,311.0,65.0,2.1,15.6,133.0,237.4,191.83
2018,12,14,15,45,333.5,53.5,1.55,14.85,112.0,218.49,173.03
2018,12,14,16,0,356.0,42.0,1.0,14.1,91.0,198.7,151.51
2018,12,14,16,15,282.5,32.5,1.0,13.75,62.5,144.91,99.81
2018,12,14,16,30,209.0,23.0,1.0,13.4,34.0,90.48,0.0
2018,12,14,16,45,104.5,11.5,1.0,13.0,17.0,33.96,0.0
2018,12,14,17,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,15,7,15,65.0,10.0,1.5,9.9,13.0,23.53,0.0
2018,12,15,7,30,130.0,20.0,1.6,10.2,26.0,64.8,0.0
2018,12,15,7,45,177.0,33.0,1.65,10.45,51.0,110.32,75.23
2018,12,15,8,0,224.0,46.0,1.7,10.7,76.0,151.45,116.98
2018,12,15,8,15,298.5,56.5,1.7,11.05,111.5,206.01,165.42
2018,12,15,8,30,373.0,67.0,1.7,11.4,147.0,267.63,219.21
2018,12,15,8,45,529.0,63.5,1.7,11.8,201.5,364.86,301.16
2018,12,15,9,0,685.0,60.0,1.7,12.2,256.0,468.55,386.37
2018,12,15,9,15,673.0,70.0,1.65,12.8,283.5,504.72,414.97
2018,12,15,9,30,661.0,80.0,1.6,13.4,311.0,535.06,438.27
2018,12,15,9,45,641.5,91.0,1.6,14.0,332.0,558.57,455.55
2018,12,15,10,0,622.0,102.0,1.6,14.6,353.0,578.59,469.56
2018,12,15,10,15,565.0,121.5,1.6,15.25,360.5,577.13,466.18
2018,12,15,10,30,508.0,141.0,1.6,15.9,368.0,566.47,455.92
2018,12,15,10,45,600.0,125.0,1.6,16.55,404.0,635.99,508.14
2018,12,15,11,0,692.0,109.0,1.6,17.2,440.0,701.68,554.2
2018,12,15,11,15,790.5,89.5,1.55,17.6,476.0,763.65,596.19
2018,12,15,11,30,889.0,70.0,1.5,18.0,512.0,821.39,634.26
2018,12,15,11,45,870.5,75.0,1.4,18.4,511.0,817.74,628.73
2018,12,15,12,0,852.0,80.0,1.3,18.8,510.0,817.57,626.4
2018,12,15,12,15,773.5,96.5,1.2,18.95,484.5,771.1,592.73
2018,12,15,12,30,695.0,113.0,1.1,19.1,459.0,726.49,560.79
2018,12,15,12,45,647.5,122.0,1.05,19.25,439.0,691.77,536.24
2018,12,15,13,0,600.0,131.0,1.0,19.4,419.0,655.06,509.88
2018,12,15,13,15,569.0,132.0,0.95,19.45,397.0,621.05,485.05
2018,12,15,13,30,538.0,133.0,0.9,19.5,375.0,581.2,455.86
2018,12,15,13,45,543.5,123.5,0.9,19.5,356.0,560.53,441.54
2018,12,15,14,0,549.0,114.0,0.9,19.5,337.0,542.75,428.74
2018,12,15,14,15,576.0,99.5,0.85,19.3,317.5,526.73,417.28
2018,12,15,14,30,603.0,85.0,0.8,19.1,298.0,506.75,402.36
2018,12,15,14,45,629.0,73.5,0.8,18.9,275.0,485.64,386.17
2018,12,15,15,0,655.0,62.0,0.8,18.7,252.0,460.54,365.97
2018,12,15,15,15,634.5,56.0,0.8,18.7,218.0,413.96,327.73
2018,12,15,15,30,614.0,50.0,0.8,18.7,184.0,367.65,288.35
2018,12,15,15,45,538.0,44.0,0.75,17.45,143.0,298.16,230.84
2018,12,15,16,0,462.0,38.0,0.7,16.2,102.0,235.05,176.73
2018,12,15,16,15,350.0,30.0,0.75,15.7,68.5,165.03,112.88
2018,12,15,16,30,238.0,22.0,0.8,15.2,35.0,98.23,0.0
2018,12,15,16,45,119.0,11.0,0.85,14.75,17.5,36.83,0.0
2018,12,15,17,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,16,7,15,40.5,9.0,1.4,10.8,11.0,17.23,0.0
2018,12,16,7,30,81.0,18.0,1.7,11.4,22.0,48.75,0.0
2018,12,16,7,45,120.0,32.5,2.0,12.05,45.0,84.8,55.95
2018,12,16,8,0,159.0,47.0,2.3,12.7,68.0,121.42,92.48
2018,12,16,8,15,193.0,62.0,2.45,13.15,96.5,160.53,127.67
2018,12,16,8,30,227.0,77.0,2.6,13.6,125.0,202.72,164.95
2018,12,16,8,45,257.5,89.0,2.75,14.05,154.0,242.12,199.42
2018,12,16,9,0,288.0,101.0,2.9,14.5,183.0,283.84,235.14
2018,12,16,9,15,309.0,111.5,3.0,15.05,210.0,319.97,265.39
2018,12,16,9,30,330.0,122.0,3.1,15.6,237.0,357.03,295.74
2018,12,16,9,45,213.5,139.0,3.25,16.2,216.0,310.52,255.91
2018,12,16,10,0,97.0,156.0,3.4,16.8,195.0,244.5,199.52
2018,12,16,10,15,78.0,164.5,3.45,17.1,197.0,231.7,188.49
2018,12,16,10,30,59.0,173.0,3.5,17.4,199.0,228.33,184.84
2018,12,16,10,45,38.0,153.0,3.55,17.75,170.0,188.67,151.74
2018,12,16,11,0,17.0,133.0,3.6,18.1,141.0,141.8,112.59
2018,12,16,11,15,9.0,120.5,3.55,18.25,124.5,122.31,96.26
2018,12,16,11,30,1.0,108.0,3.5,18.4,108.0,102.96,79.96
2018,12,16,11,45,1.0,104.0,3.45,18.6,104.5,98.88,76.53
2018,12,16,12,0,1.0,100.0,3.4,18.8,101.0,94.85,73.15
2018,12,16,12,15,9.0,124.0,3.25,18.7,128.5,125.87,98.95
2018,12,16,12,30,17.0,148.0,3.1,18.6,156.0,157.63,125.13
2018,12,16,12,45,100.5,173.5,2.95,18.5,221.5,275.69,222.94
2018,12,16,13,0,184.0,199.0,2.8,18.4,287.0,372.25,301.0
2018,12,16,13,15,142.5,190.5,2.75,18.3,257.0,326.95,264.13
2018,12,16,13,30,101.0,182.0,2.7,18.2,227.0,282.84,228.39
2018,12,16,13,45,88.5,163.0,2.65,18.05,201.0,237.74,192.52
2018,12,16,14,0,76.0,144.0,2.6,17.9,175.0,204.92,166.05
2018,12,16,14,15,112.0,133.5,2.45,17.65,175.0,225.61,183.97
2018,12,16,14,30,148.0,123.0,2.3,17.4,175.0,233.32,190.97
2018,12,16,14,45,128.5,110.5,2.2,17.15,152.5,202.11,165.02
2018,12,16,15,0,109.0,98.0,2.1,16.9,130.0,172.16,139.9
2018,12,16,15,15,77.5,74.5,2.1,16.9,95.5,123.8,99.08
2018,12,16,15,30,46.0,51.0,2.1,16.9,61.0,78.19,60.31
2018,12,16,15,45,44.0,41.0,2.0,16.2,49.0,64.37,48.16
2018,12,16,16,0,42.0,31.0,1.9,15.5,37.0,50.69,35.82
2018,12,16,16,15,32.0,21.5,2.0,15.35,25.0,35.12,21.08
2018,12,16,16,30,22.0,12.0,2.1,15.2,13.0,19.15,0.0
2018,12,16,16,45,11.0,6.0,2.15,15.05,6.5,8.17,0.0
2018,12,16,17,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
