Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,27,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,27,7,15,110.0,8.5,2.9,7.85,12.0,0.0,0.0
2018,12,27,7,30,220.0,17.0,3.0,8.1,24.0,70.34,0.0
2018,12,27,7,45,372.5,24.0,3.05,8.35,58.5,152.19,84.17
2018,12,27,8,0,525.0,31.0,3.1,8.6,93.0,233.18,176.26
2018,12,27,8,15,602.5,36.0,3.35,9.2,134.5,297.82,237.54
2018,12,27,8,30,680.0,41.0,3.6,9.8,176.0,368.78,301.86
2018,12,27,8,45,728.0,44.5,3.85,10.35,217.5,429.15,356.33
2018,12,27,9,0,776.0,48.0,4.1,10.9,259.0,492.05,411.27
2018,12,27,9,15,805.0,50.5,4.35,11.45,297.0,544.7,456.55
2018,12,27,9,30,834.0,53.0,4.6,12.0,335.0,592.74,497.01
2018,12,27,9,45,854.0,55.5,4.85,12.5,368.5,638.79,534.8
2018,12,27,10,0,874.0,58.0,5.1,13.0,402.0,683.56,569.07
2018,12,27,10,15,889.0,59.5,5.3,13.3,430.0,721.86,598.12
2018,12,27,10,30,904.0,61.0,5.5,13.6,458.0,757.98,625.27
2018,12,27,10,45,914.0,61.5,5.7,13.95,478.5,786.54,646.35
2018,12,27,11,0,924.0,62.0,5.9,14.3,499.0,812.22,665.22
2018,12,27,11,15,931.0,62.5,5.95,14.4,513.0,832.43,679.9
2018,12,27,11,30,938.0,63.0,6.0,14.5,527.0,849.32,692.16
2018,12,27,11,45,942.5,63.0,6.1,14.6,533.5,860.09,700.14
2018,12,27,12,0,947.0,63.0,6.2,14.7,540.0,867.29,705.59
2018,12,27,12,15,946.0,63.5,6.2,14.7,538.5,866.95,705.3
2018,12,27,12,30,945.0,64.0,6.2,14.7,537.0,862.96,702.45
2018,12,27,12,45,940.5,64.0,6.25,14.7,527.0,851.88,694.61
2018,12,27,13,0,936.0,64.0,6.3,14.7,517.0,837.31,684.25
2018,12,27,13,15,929.0,62.5,6.25,14.6,499.5,815.47,668.26
2018,12,27,13,30,922.0,61.0,6.2,14.5,482.0,790.46,649.88
2018,12,27,13,45,910.5,60.0,6.15,14.4,457.5,759.71,627.04
2018,12,27,14,0,899.0,59.0,6.1,14.3,433.0,726.34,602.05
2018,12,27,14,15,881.5,57.5,6.0,14.05,402.0,685.82,571.37
2018,12,27,14,30,864.0,56.0,5.9,13.8,371.0,643.54,538.78
2018,12,27,14,45,838.0,53.5,5.75,13.6,334.5,593.27,497.13
2018,12,27,15,0,812.0,51.0,5.6,13.4,298.0,546.63,457.25
2018,12,27,15,15,774.0,48.5,5.6,13.4,258.0,488.74,407.1
2018,12,27,15,30,736.0,46.0,5.6,13.4,218.0,432.02,356.42
2018,12,27,15,45,676.5,41.5,4.95,12.35,175.5,364.96,296.46
2018,12,27,16,0,617.0,37.0,4.3,11.3,133.0,301.98,238.45
2018,12,27,16,15,500.0,31.0,4.1,10.75,93.0,221.98,165.21
2018,12,27,16,30,383.0,25.0,3.9,10.2,53.0,153.52,76.59
2018,12,27,16,45,207.5,14.5,3.7,9.65,28.0,63.98,0.0
2018,12,27,17,0,32.0,4.0,3.5,9.1,3.0,0.0,0.0
2018,12,27,17,15,16.0,2.0,3.45,8.95,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.35,5.65,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.25,5.3,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,1.95,3.7,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.65,2.7,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.55,2.65,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,28,7,15,124.0,8.0,1.65,3.6,12.0,0.0,0.0
2018,12,28,7,30,248.0,16.0,1.8,4.5,24.0,75.94,0.0
2018,12,28,7,45,401.5,23.5,1.9,5.4,60.0,155.96,85.18
2018,12,28,8,0,555.0,31.0,2.0,6.3,96.0,242.89,184.17
2018,12,28,8,15,630.0,36.0,2.2,7.0,138.0,308.02,246.28
2018,12,28,8,30,705.0,41.0,2.4,7.7,180.0,379.16,310.8
2018,12,28,8,45,737.0,45.5,2.55,8.4,219.5,433.95,360.46
2018,12,28,9,0,769.0,50.0,2.7,9.1,259.0,489.86,409.18
2018,12,28,9,15,813.5,51.0,2.75,9.65,300.5,549.51,459.19
2018,12,28,9,30,858.0,52.0,2.8,10.2,342.0,605.69,504.95
2018,12,28,9,45,879.0,54.0,2.85,10.8,376.0,652.7,541.74
2018,12,28,10,0,900.0,56.0,2.9,11.4,410.0,698.44,574.88
2018,12,28,10,15,914.5,56.5,2.8,11.7,437.5,735.97,601.04
2018,12,28,10,30,929.0,57.0,2.7,12.0,465.0,771.21,625.05
2018,12,28,10,45,939.0,57.5,2.65,12.25,486.0,800.45,644.69
2018,12,28,11,0,949.0,58.0,2.6,12.5,507.0,826.72,662.03
2018,12,28,11,15,954.5,58.5,2.65,12.75,520.5,846.22,675.13
2018,12,28,11,30,960.0,59.0,2.7,13.0,534.0,862.29,685.87
2018,12,28,11,45,961.5,59.0,2.7,13.2,539.5,870.88,691.08
2018,12,28,12,0,963.0,59.0,2.7,13.4,545.0,875.79,693.86
2018,12,28,12,15,955.0,61.0,2.75,13.5,541.5,871.71,691.02
2018,12,28,12,30,947.0,63.0,2.8,13.6,538.0,863.97,685.76
2018,12,28,12,45,937.0,65.0,2.9,13.7,527.5,851.04,677.27
2018,12,28,13,0,927.0,67.0,3.0,13.8,517.0,834.73,666.41
2018,12,28,13,15,919.5,66.5,2.95,13.8,500.0,814.02,651.67
2018,12,28,13,30,912.0,66.0,2.9,13.8,483.0,790.17,634.71
2018,12,28,13,45,900.5,64.5,2.85,13.8,458.5,759.1,612.39
2018,12,28,14,0,889.0,63.0,2.8,13.8,434.0,725.44,588.05
2018,12,28,14,15,872.0,61.0,2.7,13.55,403.0,684.99,558.63
2018,12,28,14,30,855.0,59.0,2.6,13.3,372.0,642.78,527.26
2018,12,28,14,45,829.5,56.5,2.45,13.1,336.0,597.68,490.91
2018,12,28,15,0,804.0,54.0,2.3,12.9,300.0,547.04,449.39
2018,12,28,15,15,766.0,51.0,2.3,12.9,259.5,488.8,400.82
2018,12,28,15,30,728.0,48.0,2.3,12.9,219.0,431.74,351.54
2018,12,28,15,45,667.5,43.0,1.75,11.1,176.5,363.91,293.0
2018,12,28,16,0,607.0,38.0,1.2,9.3,134.0,300.27,236.0
2018,12,28,16,15,503.5,31.5,1.2,8.8,94.5,224.76,167.6
2018,12,28,16,30,400.0,25.0,1.2,8.3,55.0,155.78,82.27
2018,12,28,16,45,231.5,15.5,1.25,7.8,30.0,71.18,0.0
2018,12,28,17,0,63.0,6.0,1.3,7.3,5.0,0.0,0.0
2018,12,28,17,15,31.5,3.0,1.25,7.2,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,7.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.45,7.9,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,29,7,15,78.5,7.0,0.5,7.2,9.5,0.0,0.0
2018,12,29,7,30,157.0,14.0,0.5,7.7,19.0,51.53,0.0
2018,12,29,7,45,341.5,22.0,0.45,8.15,55.0,139.36,73.52
2018,12,29,8,0,526.0,30.0,0.4,8.6,91.0,231.05,171.87
2018,12,29,8,15,558.5,37.5,0.55,9.3,126.0,280.17,219.76
2018,12,29,8,30,591.0,45.0,0.7,10.0,161.0,331.53,266.8
2018,12,29,8,45,475.5,68.0,0.85,10.7,175.0,331.97,271.51
2018,12,29,9,0,360.0,91.0,1.0,11.4,189.0,315.37,260.28
2018,12,29,9,15,563.0,76.0,1.2,12.0,254.0,435.55,359.65
2018,12,29,9,30,766.0,61.0,1.4,12.6,319.0,563.61,461.61
2018,12,29,9,45,812.5,59.0,1.6,13.2,357.0,619.76,505.08
2018,12,29,10,0,859.0,57.0,1.8,13.8,395.0,670.95,543.14
2018,12,29,10,15,872.5,58.5,1.85,14.1,422.0,707.92,569.11
2018,12,29,10,30,886.0,60.0,1.9,14.4,449.0,742.7,593.27
2018,12,29,10,45,894.5,61.5,1.95,14.75,470.0,771.2,612.53
2018,12,29,11,0,903.0,63.0,2.0,15.1,491.0,796.83,629.68
2018,12,29,11,15,907.5,64.0,2.0,15.3,504.0,815.57,641.81
2018,12,29,11,30,912.0,65.0,2.0,15.5,517.0,831.03,651.69
2018,12,29,11,45,912.5,65.5,2.0,15.7,522.0,839.18,656.52
2018,12,29,12,0,913.0,66.0,2.0,15.9,527.0,843.83,659.07
2018,12,29,12,15,910.5,66.5,2.05,16.0,525.0,842.48,658.29
2018,12,29,12,30,908.0,67.0,2.1,16.1,523.0,837.63,655.23
2018,12,29,12,45,902.0,67.5,2.1,16.25,513.5,826.46,647.29
2018,12,29,13,0,896.0,68.0,2.1,16.4,504.0,811.96,637.16
2018,12,29,13,15,887.0,67.0,2.15,16.4,486.5,790.0,622.56
2018,12,29,13,30,878.0,66.0,2.2,16.4,469.0,765.08,605.83
2018,12,29,13,45,864.5,65.0,2.25,16.4,445.0,733.99,584.51
2018,12,29,14,0,851.0,64.0,2.3,16.4,421.0,700.54,561.24
2018,12,29,14,15,833.0,62.5,2.1,16.15,391.0,666.55,536.33
2018,12,29,14,30,815.0,61.0,1.9,15.9,361.0,625.21,505.09
2018,12,29,14,45,788.5,58.5,1.75,15.65,325.5,575.99,466.41
2018,12,29,15,0,762.0,56.0,1.6,15.4,290.0,526.35,426.42
2018,12,29,15,15,724.0,52.5,1.6,15.4,251.0,469.22,379.72
2018,12,29,15,30,686.0,49.0,1.6,15.4,212.0,413.38,332.46
2018,12,29,15,45,625.5,44.5,1.3,13.9,171.0,347.94,276.94
2018,12,29,16,0,565.0,40.0,1.0,12.4,130.0,286.65,223.05
2018,12,29,16,15,442.5,33.5,1.05,12.05,90.5,210.27,155.79
2018,12,29,16,30,320.0,27.0,1.1,11.7,51.0,139.21,76.39
2018,12,29,16,45,187.0,16.5,1.15,11.35,28.0,61.65,0.0
2018,12,29,17,0,54.0,6.0,1.2,11.0,5.0,0.0,0.0
2018,12,29,17,15,27.0,3.0,1.15,10.95,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,7,15,68.5,7.5,1.35,7.2,9.5,0.0,0.0
2018,12,30,7,30,137.0,15.0,1.5,7.9,19.0,47.43,0.0
2018,12,30,7,45,251.5,26.0,1.6,8.65,49.0,116.03,60.01
2018,12,30,8,0,366.0,37.0,1.7,9.4,79.0,185.49,139.19
2018,12,30,8,15,319.0,51.5,1.85,9.65,99.0,201.31,160.0
2018,12,30,8,30,272.0,66.0,2.0,9.9,119.0,213.0,174.1
2018,12,30,8,45,267.0,82.0,2.15,10.2,144.0,233.54,193.91
2018,12,30,9,0,262.0,98.0,2.3,10.5,169.0,261.28,218.65
2018,12,30,9,15,421.0,94.0,2.3,10.75,227.5,369.27,309.97
2018,12,30,9,30,580.0,90.0,2.3,11.0,286.0,484.61,404.66
2018,12,30,9,45,612.0,93.0,2.35,11.3,318.0,531.16,441.73
2018,12,30,10,0,644.0,96.0,2.4,11.6,350.0,577.88,478.5
2018,12,30,10,15,657.0,101.0,2.4,11.9,375.5,613.04,505.14
2018,12,30,10,30,670.0,106.0,2.4,12.2,401.0,646.64,530.02
2018,12,30,10,45,763.0,91.5,2.35,12.45,442.0,712.7,578.24
2018,12,30,11,0,856.0,77.0,2.3,12.7,483.0,783.86,628.8
2018,12,30,11,15,877.5,74.5,2.3,13.0,500.5,804.82,642.15
2018,12,30,11,30,899.0,72.0,2.3,13.3,518.0,829.53,658.66
2018,12,30,11,45,905.5,71.0,2.3,13.55,525.0,840.75,665.57
2018,12,30,12,0,912.0,70.0,2.3,13.8,532.0,848.56,670.28
2018,12,30,12,15,911.5,70.0,2.4,14.0,530.5,848.35,670.38
2018,12,30,12,30,911.0,70.0,2.5,14.2,529.0,844.61,668.16
2018,12,30,12,45,907.0,70.0,2.55,14.4,520.0,834.52,661.13
2018,12,30,13,0,903.0,70.0,2.6,14.6,511.0,821.05,651.81
2018,12,30,13,15,894.5,69.0,2.75,14.65,493.5,799.47,637.71
2018,12,30,13,30,886.0,68.0,2.9,14.7,476.0,774.87,621.33
2018,12,30,13,45,874.0,66.5,3.05,14.75,452.0,744.18,600.23
2018,12,30,14,0,862.0,65.0,3.2,14.8,428.0,710.99,577.0
2018,12,30,14,15,843.5,63.5,3.15,14.65,397.5,676.39,551.9
2018,12,30,14,30,825.0,62.0,3.1,14.5,367.0,634.4,520.35
2018,12,30,14,45,798.5,59.5,3.05,14.4,331.5,584.83,480.88
2018,12,30,15,0,772.0,57.0,3.0,14.3,296.0,534.79,439.98
2018,12,30,15,15,733.5,53.5,3.0,14.3,256.0,476.93,391.58
2018,12,30,15,30,695.0,50.0,3.0,14.3,216.0,420.36,342.69
2018,12,30,15,45,632.5,45.5,2.2,12.85,174.5,353.47,284.53
2018,12,30,16,0,570.0,41.0,1.4,11.4,133.0,290.88,228.31
2018,12,30,16,15,463.5,34.0,1.35,10.8,94.0,219.15,164.05
2018,12,30,16,30,357.0,27.0,1.3,10.2,55.0,151.69,87.59
2018,12,30,16,45,204.0,16.5,1.25,9.6,30.0,66.24,0.0
2018,12,30,17,0,51.0,6.0,1.2,9.0,5.0,0.0,0.0
2018,12,30,17,15,25.5,3.0,1.25,8.85,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,31,7,15,17.0,5.5,1.95,6.45,6.0,0.0,0.0
2018,12,31,7,30,34.0,11.0,2.2,7.1,12.0,18.66,0.0
2018,12,31,7,45,228.5,23.0,2.45,7.75,48.0,105.95,53.78
2018,12,31,8,0,423.0,35.0,2.7,8.4,84.0,202.75,152.71
2018,12,31,8,15,409.5,45.5,2.9,8.8,109.0,231.58,184.86
2018,12,31,8,30,396.0,56.0,3.1,9.2,134.0,258.54,212.43
2018,12,31,8,45,368.5,74.5,3.3,9.65,159.5,283.04,236.24
2018,12,31,9,0,341.0,93.0,3.5,10.1,185.0,306.77,257.9
2018,12,31,9,15,410.5,97.0,3.6,10.5,224.0,366.39,309.13
2018,12,31,9,30,480.0,101.0,3.7,10.9,263.0,430.58,363.03
2018,12,31,9,45,634.5,87.5,3.75,11.3,324.0,539.24,452.52
2018,12,31,10,0,789.0,74.0,3.8,11.7,385.0,648.12,539.52
2018,12,31,10,15,856.5,66.5,3.9,11.9,425.5,711.65,587.26
2018,12,31,10,30,924.0,59.0,4.0,12.1,466.0,769.46,630.12
2018,12,31,10,45,934.0,60.0,4.1,12.35,487.5,799.57,651.5
2018,12,31,11,0,944.0,61.0,4.2,12.6,509.0,826.75,670.82
2018,12,31,11,15,950.0,61.5,4.25,12.7,523.0,846.94,685.16
2018,12,31,11,30,956.0,62.0,4.3,12.8,537.0,863.74,697.1
2018,12,31,11,45,958.5,62.5,4.4,12.85,543.5,874.13,704.96
2018,12,31,12,0,961.0,63.0,4.5,12.9,550.0,880.86,710.3
2018,12,31,12,15,958.0,63.5,4.55,12.9,548.0,879.34,709.48
2018,12,31,12,30,955.0,64.0,4.6,12.9,546.0,874.13,706.14
2018,12,31,12,45,947.5,65.5,4.6,12.9,536.5,862.86,698.1
2018,12,31,13,0,940.0,67.0,4.6,12.9,527.0,848.11,687.63
2018,12,31,13,15,933.0,66.0,4.65,12.85,510.0,827.25,673.14
2018,12,31,13,30,926.0,65.0,4.7,12.8,493.0,803.17,656.24
2018,12,31,13,45,914.0,64.0,4.7,12.75,468.5,772.28,633.8
2018,12,31,14,0,902.0,63.0,4.7,12.7,444.0,738.75,609.23
2018,12,31,14,15,885.5,61.0,4.6,12.5,413.0,698.43,579.0
2018,12,31,14,30,869.0,59.0,4.5,12.3,382.0,656.24,546.97
2018,12,31,14,45,844.5,57.0,4.4,12.1,346.0,612.03,510.78
2018,12,31,15,0,820.0,55.0,4.3,11.9,310.0,562.05,469.06
2018,12,31,15,15,783.0,51.5,4.3,11.9,269.0,503.04,418.8
2018,12,31,15,30,746.0,48.0,4.3,11.9,228.0,445.08,367.82
2018,12,31,15,45,615.5,38.0,2.5,14.15,168.0,338.54,272.13
2018,12,31,16,0,485.0,28.0,0.7,16.4,108.0,242.94,186.69
2018,12,31,16,15,378.0,28.5,0.65,16.0,79.5,183.19,134.38
2018,12,31,16,30,271.0,29.0,0.6,15.6,51.0,128.76,75.25
2018,12,31,16,45,151.5,17.0,0.6,15.15,28.0,54.01,0.0
2018,12,31,17,0,32.0,5.0,0.6,14.7,5.0,4.77,0.0
2018,12,31,17,15,16.0,2.5,0.5,14.45,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.35,13.95,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
